Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.56
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.5
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90854
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97882
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92111
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (Min),A,13.12
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (Max),A,13.38
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.25
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (Min),A,24.62
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (Max),A,24.88
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.75
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (Min),A,16.12
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (Max),A,16.25
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.12
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.69
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-41.69
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.37
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.85766
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.63565
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9223
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (Min),A,7.5
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (Max),A,7.62
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.62
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (Min),A,14.38
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (Max),A,14.38
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.38
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (Min),A,31.88
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (Max),A,32.12
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.06
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.87
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.87
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96439
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94589
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92038
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (Min),A,65.12
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (Max),A,65.25
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.25
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (Min),A,73.5
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (Max),A,73.75
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,73.62
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (Min),A,60.0
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (Max),A,60.25
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.12
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.38
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.42
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.38
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.17
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Min),A,90.62
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Max),A,90.75
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.75
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Min),A,132.62
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Max),A,132.75
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.75
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Min),A,136.12
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Max),A,136.25
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.12
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-42.75
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-22.94
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-27.19
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.69421
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89752
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.80676
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (Min),A,6.12
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (Max),A,6.62
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.38
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (Min),A,13.0
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (Max),A,13.12
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.12
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (Min),A,11.12
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (Max),A,11.38
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.12
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.63
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.94
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.25
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93744
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97272
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81277
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (Min),A,17.38
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (Max),A,17.62
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (Min),A,24.38
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (Max),A,24.5
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (Min),A,9.25
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (Max),A,9.25
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.25
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.44
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-29.31
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.81
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84216
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76727
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96042
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (Min),A,7.25
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (Max),A,7.88
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.38
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (Min),A,16.38
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (Max),A,16.38
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.38
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (Min),A,42.62
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (Max),A,42.75
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.62
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.13
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.37
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.37
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93454
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97238
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9335
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (Min),A,48.25
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (Max),A,48.5
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.38
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (Min),A,96.75
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (Max),A,98.38
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,97.38
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (Min),A,65.88
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (Max),A,66.0
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,66.0
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.53
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.56
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.28
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.0
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Min),A,78.88
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Max),A,79.25
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Min),A,148.88
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Max),A,150.5
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.62
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Min),A,128.12
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Max),A,128.5
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.38
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.94
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.19
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-33.13
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93747
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85998
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.75207
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (Min),A,12.25
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (Max),A,12.62
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.38
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (Min),A,11.38
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (Max),A,11.88
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.62
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (Min),A,11.25
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (Max),A,11.38
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.38
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.56
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.69
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-31.56
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97366
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98096
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.7499
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (Min),A,27.38
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (Max),A,27.5
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.38
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (Min),A,28.62
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (Max),A,28.62
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.62
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (Min),A,8.88
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (Max),A,9.12
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.0
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.5
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.19
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79776
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91952
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95996
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (Min),A,6.5
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (Max),A,6.62
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (Min),A,28.88
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (Max),A,28.88
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.88
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (Min),A,34.88
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (Max),A,35.0
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.25
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.37
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.0
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95489
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96582
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94672
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (Min),A,57.75
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (Max),A,57.88
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.75
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (Min),A,92.88
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (Max),A,93.12
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,93.0
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (Min),A,71.75
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (Max),A,71.75
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,71.75
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.86
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.92
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Min),A,103.5
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Max),A,103.88
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.75
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Min),A,161.25
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Max),A,161.5
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.38
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Min),A,125.5
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Max),A,125.62
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.62
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.63
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.81
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-27.94
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93741
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87478
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.81115
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (Min),A,12.75
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (Max),A,12.88
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.75
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (Min),A,12.38
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (Max),A,12.62
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (Min),A,12.88
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (Max),A,13.12
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-28.31
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.81
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.75
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.84283
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96582
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8237
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (Min),A,12.0
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (Max),A,12.0
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (Min),A,20.0
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (Max),A,20.25
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.12
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (Min),A,11.88
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (Max),A,12.12
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-21.5
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-23.62
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.06
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.78326
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.82095
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9425
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (Min),A,7.5
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (Max),A,7.5
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (Min),A,18.62
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (Max),A,18.88
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.75
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (Min),A,35.12
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (Max),A,35.12
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.12
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.88
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.25
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.75
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97629
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96057
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94763
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (Min),A,63.88
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (Max),A,64.25
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.0
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (Min),A,87.0
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (Max),A,87.38
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,87.25
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (Min),A,73.62
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (Max),A,74.38
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,74.0
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.97
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
