Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Min),A,94.88
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Max),A,95.12
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Min),A,137.38
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Max),A,137.88
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Min),A,132.5
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Max),A,133.62
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.87
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-41.5
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.87
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9787
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.69165
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95157
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (Min),A,23.75
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (Max),A,24.0
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.88
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (Min),A,8.5
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (Max),A,8.62
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (Min),A,24.62
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (Max),A,24.75
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.75
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.62
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.31
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.87
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.80957
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98276
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88623
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (Min),A,8.88
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (Max),A,16.25
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (Min),A,31.12
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (Max),A,31.25
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.12
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (Min),A,13.5
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (Max),A,13.62
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.93
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.94
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.81
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89703
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93213
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87793
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (Min),A,9.25
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.62
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (Min),A,30.62
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (Max),A,30.75
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.75
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (Min),A,27.5
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (Max),A,27.62
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.62
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.82
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.0
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.87
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98297
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95257
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95898
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (Min),A,72.75
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (Max),A,72.88
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,72.75
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (Min),A,78.0
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (Max),A,78.5
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,78.25
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (Min),A,77.25
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (Max),A,77.75
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,77.5
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.88
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.0
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.7
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.77
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.7
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Min),A,113.0
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Max),A,122.0
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Min),A,147.25
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Max),A,147.5
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.38
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Min),A,142.75
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Max),A,142.75
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.75
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.5
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.62
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.38
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97745
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90103
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8743
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (Min),A,18.38
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (Max),A,19.5
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.62
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (Min),A,13.75
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (Max),A,13.88
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.75
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (Min),A,12.88
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (Max),A,13.38
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.12
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-40.31
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.0
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.31
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.70083
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.992
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.78857
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (Min),A,9.12
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (Max),A,9.12
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.12
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (Min),A,47.62
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (Max),A,48.0
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.75
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (Min),A,10.5
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (Max),A,11.12
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.62
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.37
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-24.12
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.06
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83603
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.84741
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94141
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (Min),A,9.25
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (Max),A,9.38
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.38
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (Min),A,19.38
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (Max),A,19.88
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.62
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (Min),A,32.0
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (Max),A,32.38
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.25
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.31
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.13
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.87
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93979
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9396
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94269
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (Min),A,48.12
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (Max),A,48.12
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.12
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (Min),A,71.62
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (Max),A,71.88
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,71.75
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (Min),A,68.25
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (Max),A,68.5
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,68.38
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.48
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.88
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.06
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Min),A,83.38
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Max),A,84.62
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.62
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Min),A,151.12
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Max),A,151.38
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.38
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Min),A,123.62
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Max),A,124.12
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.75
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.62
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.44
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.0
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97131
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95911
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90304
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (Min),A,14.62
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (Max),A,14.62
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.62
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (Min),A,19.5
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (Max),A,19.5
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (Min),A,16.25
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (Max),A,16.38
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.25
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-46.19
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.94
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.19
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.64468
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98444
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97659
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (Min),A,9.0
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (Max),A,9.0
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (Min),A,26.0
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (Max),A,34.12
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.88
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (Min),A,26.0
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (Max),A,26.12
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.12
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.81
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.31
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.12
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86603
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92276
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97745
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.38
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.25
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (Min),A,27.25
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (Max),A,27.5
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.38
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (Min),A,52.5
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (Max),A,52.75
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.75
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.44
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.0
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.06
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91556
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95688
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97632
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (Min),A,39.12
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (Max),A,39.62
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.38
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (Min),A,82.25
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (Max),A,82.5
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,82.38
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (Min),A,106.5
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (Max),A,108.12
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,107.12
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.8
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.83
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.88
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Min),A,71.5
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Max),A,72.12
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.88
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Min),A,155.0
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Max),A,162.5
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.62
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Min),A,201.25
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Max),A,202.62
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.75
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.19
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-19.75
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.81
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97858
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90951
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97635
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (Min),A,17.62
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (Max),A,18.0
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.88
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (Min),A,12.5
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (Max),A,12.62
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (Min),A,33.88
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (Max),A,34.0
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.0
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-37.87
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.56
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.5
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.72674
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99319
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96945
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (Min),A,9.38
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (Max),A,9.38
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.38
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (Min),A,34.75
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (Max),A,34.88
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.75
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (Min),A,22.25
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (Max),A,22.25
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.25
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.19
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.81
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
