Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.13
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89358
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.8761
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96701
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (Min),A,10.25
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.62
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.38
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (Min),A,21.88
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (Max),A,21.88
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.88
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (Min),A,45.38
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (Max),A,45.5
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.38
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.31
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.31
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.19
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96594
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92715
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98437
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (Min),A,63.0
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (Max),A,63.12
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.12
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (Min),A,62.0
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (Max),A,62.25
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.12
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (Min),A,128.38
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (Max),A,128.5
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,128.5
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.72
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.8
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.8
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.89
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Min),A,99.12
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Max),A,99.25
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.12
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Min),A,130.12
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Max),A,130.12
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.12
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Min),A,229.88
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Max),A,230.12
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.75
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-40.56
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.31
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90707
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.70407
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93344
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (Min),A,9.25
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (Max),A,9.75
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (Min),A,8.12
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (Max),A,8.25
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.12
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (Min),A,20.0
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (Max),A,20.0
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-45.38
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.12
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-1.38
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.62036
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99225
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98468
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (Min),A,8.5
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (Max),A,8.5
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (Min),A,33.5
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (Max),A,33.62
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (Min),A,34.0
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (Max),A,34.38
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.25
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.81
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.13
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.31
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95435
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91049
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97485
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (Min),A,14.38
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (Max),A,15.0
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.75
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (Min),A,23.75
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (Max),A,23.88
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.75
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (Min),A,54.0
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (Max),A,54.25
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.12
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.12
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.87
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.94
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98315
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97366
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96069
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (Min),A,79.25
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (Max),A,79.38
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,79.38
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (Min),A,96.12
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (Max),A,96.38
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,96.25
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (Min),A,76.88
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (Max),A,81.12
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,80.0
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.45
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.53
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.89
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.91
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.81
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.86
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Min),A,109.38
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Max),A,110.0
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.75
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Min),A,159.88
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Max),A,160.12
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Min),A,184.75
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Max),A,189.12
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.88
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.38
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.75
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.56
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88025
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86984
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91693
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (Min),A,9.62
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (Max),A,9.75
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.75
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (Min),A,12.88
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (Max),A,13.12
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (Min),A,20.75
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (Max),A,20.88
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.75
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-36.63
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.62
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.44
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.7452
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98837
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87234
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (Min),A,8.38
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (Max),A,8.38
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.38
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (Min),A,28.88
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (Max),A,30.75
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.38
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (Min),A,10.75
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (Max),A,10.88
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.75
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.81
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-24.75
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.31
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94742
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.84134
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97144
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (Min),A,15.75
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (Max),A,15.75
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.75
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (Min),A,20.25
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (Max),A,20.25
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.25
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (Min),A,52.75
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (Max),A,52.88
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.88
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.06
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.06
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.0
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98099
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97299
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96115
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (Min),A,84.25
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (Max),A,84.88
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,84.62
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (Min),A,96.62
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (Max),A,97.0
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,96.75
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (Min),A,80.75
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (Max),A,83.0
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,81.75
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.72
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.86
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.14
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Min),A,116.75
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Max),A,117.5
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.12
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Min),A,157.38
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Max),A,159.12
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.62
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Min),A,164.88
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Max),A,166.88
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.75
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-29.38
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-32.69
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-32.75
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.78323
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.79095
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.77368
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (Min),A,7.25
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (Max),A,7.38
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.25
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (Min),A,9.62
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (Max),A,9.62
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.62
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (Min),A,12.25
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (Max),A,12.5
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.38
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-42.94
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.81
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-31.0
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.68359
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97754
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.78631
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (Min),A,8.5
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (Max),A,8.5
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (Min),A,18.88
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (Max),A,18.88
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.88
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (Min),A,10.38
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (Max),A,10.38
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.38
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.44
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.25
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.56
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89886
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9462
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97186
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (Min),A,12.12
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (Max),A,12.25
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.12
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (Min),A,32.5
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (Max),A,33.5
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (Min),A,52.38
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (Max),A,52.5
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.38
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.75
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.31
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.25
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92786
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91727
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96933
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (Min),A,45.12
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (Max),A,45.62
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.38
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (Min),A,57.0
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (Max),A,57.12
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.12
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (Min),A,86.38
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (Max),A,88.0
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,87.12
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.73
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.73
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.23
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.25
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.98
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Min),A,72.12
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Max),A,72.75
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Min),A,117.5
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Max),A,118.25
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.88
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Min),A,159.88
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Max),A,161.5
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.62
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,16.63
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-22.0
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
