Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-31.75
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89914
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89361
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.78531
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (Min),A,8.88
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (Max),A,9.5
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.25
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (Min),A,12.88
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (Max),A,13.0
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.88
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (Min),A,12.5
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (Max),A,12.62
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.62
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-35.44
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.31
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.56
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.74826
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98236
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.78173
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (Min),A,8.25
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (Max),A,8.38
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.38
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (Min),A,19.62
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (Max),A,19.75
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.62
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (Min),A,10.25
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (Max),A,10.38
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.25
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.87
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.56
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.44
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96374
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97998
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97946
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (Min),A,19.88
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (Max),A,20.25
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.12
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (Min),A,47.62
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (Max),A,47.75
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.62
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (Min),A,55.88
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (Max),A,58.38
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.88
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.44
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.0
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.69
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98804
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9245
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94208
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (Min),A,98.62
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (Max),A,98.75
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,98.75
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (Min),A,61.75
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (Max),A,61.88
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.75
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (Min),A,60.25
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (Max),A,60.5
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.38
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.88
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.91
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.64
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.69
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.94
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.02
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Min),A,133.88
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Max),A,134.38
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.12
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Min),A,141.12
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Max),A,141.25
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.12
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Min),A,137.5
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Max),A,139.88
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.38
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T07:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,6.5
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-35.44
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-37.87
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97125
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.76751
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.72235
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (Min),A,20.75
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (Max),A,21.0
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.88
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (Min),A,10.12
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (Max),A,10.12
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.12
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (Min),A,11.88
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (Max),A,12.25
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.12
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-38.31
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.31
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.25
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.71023
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97845
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99347
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (Min),A,9.12
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (Max),A,9.12
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.12
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (Min),A,19.0
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (Max),A,19.0
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (Min),A,47.0
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (Max),A,47.25
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.31
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-28.12
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.0
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93198
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.8038
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97848
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (Min),A,16.25
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (Max),A,16.38
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.38
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (Min),A,17.5
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (Max),A,17.62
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (Min),A,52.62
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (Max),A,54.25
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.62
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.19
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.87
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.81
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92245
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9559
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98312
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (Min),A,42.0
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (Max),A,42.12
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (Min),A,75.0
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (Max),A,76.0
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,75.5
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (Min),A,103.38
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (Max),A,103.62
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,103.5
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.53
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Min),A,86.0
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Max),A,86.12
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Min),A,119.88
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Max),A,121.12
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Min),A,213.25
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Max),A,215.0
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.25
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.5
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.0
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.38
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99326
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86828
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92102
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (Min),A,25.25
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (Max),A,25.88
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.62
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (Min),A,11.0
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (Max),A,11.0
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (Min),A,21.75
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (Max),A,22.5
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.88
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-40.07
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.87
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.56
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.69067
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97613
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83331
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (Min),A,9.0
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (Max),A,9.12
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.12
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (Min),A,19.5
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (Max),A,19.5
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (Min),A,9.25
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (Max),A,9.5
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.38
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.94
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-31.69
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.75
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97852
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77566
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96368
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (Min),A,19.25
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (Max),A,19.5
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.25
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (Min),A,16.38
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (Max),A,16.38
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.38
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (Min),A,42.88
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (Max),A,43.38
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.25
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.37
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.13
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.75
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96149
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93909
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94211
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (Min),A,62.5
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (Max),A,62.88
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,62.62
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (Min),A,67.38
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (Max),A,67.62
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,67.62
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (Min),A,54.38
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (Max),A,54.75
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.5
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.25
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Min),A,114.88
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Max),A,115.12
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Min),A,113.25
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Max),A,113.38
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.38
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Min),A,128.5
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Max),A,128.75
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.62
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.13
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-48.81
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-35.44
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.87414
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.59979
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.74984
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (Min),A,6.25
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (Max),A,6.25
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.25
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (Min),A,7.25
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (Max),A,7.25
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.25
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (Min),A,12.62
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (Max),A,12.75
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.62
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-33.69
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.94
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.69
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.74835
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97488
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86685
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (Min),A,9.0
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (Max),A,9.0
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (Min),A,19.25
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (Max),A,19.25
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.25
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (Min),A,8.75
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (Max),A,8.88
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.88
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.44
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-26.88
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.12
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94867
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.81637
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90408
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (Min),A,12.75
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (Max),A,12.75
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.75
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (Min),A,17.12
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (Max),A,17.25
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.25
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (Min),A,26.88
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (Max),A,27.5
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.25
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.81
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.13
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.06
