Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90652
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95026
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96982
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (Min),A,39.38
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (Max),A,39.38
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.38
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (Min),A,72.62
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (Max),A,72.75
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,72.75
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (Min),A,90.5
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (Max),A,90.62
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,90.5
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Min),A,66.75
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Max),A,66.88
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.75
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Min),A,114.38
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Max),A,114.5
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Min),A,137.25
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Max),A,137.88
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.62
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.62
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.94
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-43.0
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.83859
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87051
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.65606
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (Min),A,6.12
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (Max),A,6.25
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.25
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (Min),A,10.38
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (Max),A,10.75
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (Min),A,11.25
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (Max),A,11.38
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.38
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-47.38
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.82
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.69
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.62316
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99286
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.77649
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (Min),A,8.38
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (Max),A,8.38
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.38
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (Min),A,37.12
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (Max),A,37.38
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.25
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (Min),A,8.38
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (Max),A,8.62
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.88
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-32.5
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.19
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92618
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77252
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95267
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (Min),A,9.5
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (Max),A,9.5
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (Min),A,16.38
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (Max),A,16.5
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (Min),A,35.12
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (Max),A,35.25
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.25
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.88
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.69
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.93
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.88785
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94748
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9808
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (Min),A,38.0
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (Max),A,38.12
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (Min),A,66.88
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (Max),A,66.88
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,66.88
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (Min),A,102.12
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (Max),A,113.25
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,106.62
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.59
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.66
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Min),A,61.0
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Max),A,61.12
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Min),A,128.88
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Max),A,129.0
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Min),A,154.5
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Max),A,165.25
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.88
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.31
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-57.31
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.44
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94098
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.50063
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99319
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (Min),A,11.38
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (Max),A,11.5
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (Min),A,6.75
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (Max),A,6.88
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.75
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (Min),A,70.5
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (Max),A,70.5
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,70.5
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-56.81
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.5
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-33.81
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.49276
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99023
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.72238
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (Min),A,7.25
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (Max),A,7.25
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.25
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (Min),A,28.38
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (Max),A,28.5
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (Min),A,8.62
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (Max),A,8.62
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.62
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.69
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.63
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-22.38
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86105
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91492
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87857
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (Min),A,7.88
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (Max),A,7.88
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.88
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (Min),A,16.75
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (Max),A,23.62
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.25
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (Min),A,25.25
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (Max),A,25.38
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.25
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-21.56
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.63
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.87
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.87872
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96167
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9599
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (Min),A,37.0
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (Max),A,39.5
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.88
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (Min),A,71.75
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (Max),A,76.5
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,73.0
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (Min),A,73.62
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (Max),A,79.12
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,76.75
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.0
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.06
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.16
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Min),A,62.38
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Max),A,65.0
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.12
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Min),A,120.75
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Max),A,130.38
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.88
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Min),A,175.62
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Max),A,180.88
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.75
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-31.44
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.19
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.44
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.78384
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87936
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90631
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (Min),A,6.12
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (Max),A,6.25
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.25
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (Min),A,9.88
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (Max),A,10.12
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (Min),A,18.25
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (Max),A,18.38
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.25
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-54.44
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.19
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-44.31
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.52316
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97443
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.64453
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (Min),A,7.25
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (Max),A,7.38
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.38
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (Min),A,19.62
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (Max),A,19.75
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.62
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (Min),A,7.75
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (Max),A,7.88
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.88
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-21.62
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-31.56
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-34.81
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.85791
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77288
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.7243
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (Min),A,7.88
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (Max),A,7.88
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.88
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (Min),A,16.88
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (Max),A,16.88
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.88
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (Min),A,17.62
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (Max),A,17.75
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.62
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-33.44
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.13
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.63
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.76669
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93072
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95264
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (Min),A,29.38
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (Max),A,29.5
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (Min),A,59.88
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (Max),A,60.0
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,60.0
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (Min),A,60.62
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (Max),A,65.62
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.88
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.7
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.78
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.56
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.61
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.11
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.33
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Min),A,50.25
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Max),A,50.38
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.38
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Min),A,105.25
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Max),A,105.5
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.38
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Min),A,102.38
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Max),A,106.75
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.62
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T06:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-32.25
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-51.44
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.75
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.77783
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.57604
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93765
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (Min),A,6.12
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (Max),A,6.25
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.12
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (Min),A,6.62
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (Max),A,6.75
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.62
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (Min),A,18.25
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (Max),A,18.25
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.25
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-62.19
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.69
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.38
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
