Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.42678
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98782
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81152
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (Min),A,7.0
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (Max),A,7.0
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (Min),A,27.88
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (Max),A,27.88
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.88
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (Min),A,7.88
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (Max),A,7.88
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.88
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.56
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-28.0
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-26.5
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94122
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.802
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8522
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (Min),A,9.5
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (Max),A,9.62
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (Min),A,16.75
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (Max),A,16.88
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.75
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (Min),A,23.38
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (Max),A,23.5
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.38
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-26.69
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.75
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.63
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.82922
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92416
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95203
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (Min),A,30.12
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (Max),A,30.25
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.25
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (Min),A,58.12
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (Max),A,58.25
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.12
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (Min),A,66.88
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (Max),A,67.12
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,67.0
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.09
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.11
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.03
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.7
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Min),A,51.38
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Max),A,51.38
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.38
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Min),A,107.12
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Max),A,107.38
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.25
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Min),A,115.75
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Max),A,116.12
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.88
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-38.06
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.19
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.88
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.73254
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90945
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88577
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (Min),A,5.5
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (Max),A,5.62
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.62
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (Min),A,10.62
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (Max),A,10.62
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.62
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (Min),A,17.75
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (Max),A,17.88
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.88
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-52.75
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.37
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.81
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.54916
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9848
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86966
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (Min),A,7.62
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (Max),A,7.62
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.62
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (Min),A,26.62
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (Max),A,26.62
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.62
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (Min),A,9.12
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (Max),A,9.25
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.25
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-22.06
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.31
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-33.81
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8298
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78152
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.76315
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (Min),A,7.25
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (Max),A,7.38
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.38
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (Min),A,16.0
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (Max),A,19.38
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.75
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (Min),A,17.38
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (Max),A,17.38
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.38
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.88
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.44
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.94
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90323
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93787
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96042
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (Min),A,36.38
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (Max),A,36.62
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.38
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (Min),A,62.88
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (Max),A,63.12
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,63.0
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (Min),A,69.62
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (Max),A,69.75
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,69.62
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.11
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.16
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.81
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.62
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Min),A,55.75
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Max),A,56.12
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.88
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Min),A,114.88
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Max),A,119.12
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.75
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Min),A,112.62
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Max),A,112.88
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.75
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-30.81
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-41.44
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-42.06
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.78152
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.71304
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.65505
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (Min),A,5.5
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (Max),A,5.62
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.62
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (Min),A,7.62
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (Max),A,7.62
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.62
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (Min),A,9.25
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (Max),A,9.62
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-55.37
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.31
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.5
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.50506
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9577
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85083
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (Min),A,7.12
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (Max),A,7.25
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.25
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (Min),A,17.25
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (Max),A,17.25
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.25
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (Min),A,9.12
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (Max),A,9.25
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.25
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.13
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-20.94
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-35.37
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88498
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89352
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.74542
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (Min),A,7.88
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (Max),A,8.0
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (Min),A,23.12
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (Max),A,23.12
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.12
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (Min),A,18.0
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (Max),A,18.12
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.12
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-27.56
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.69
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.93
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.83203
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91797
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97845
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (Min),A,29.62
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (Max),A,30.0
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.88
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (Min),A,55.12
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (Max),A,55.25
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.12
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (Min),A,95.25
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (Max),A,95.75
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,95.5
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.33
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.34
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.34
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.36
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.69
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.69
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Min),A,49.75
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Max),A,49.88
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.88
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Min),A,102.5
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Max),A,102.62
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.62
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Min),A,128.62
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Max),A,128.75
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.75
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-23.31
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-31.19
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-46.31
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.84787
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.83529
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.63479
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (Min),A,5.5
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (Max),A,5.5
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (Min),A,10.75
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (Max),A,10.88
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.75
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (Min),A,10.12
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (Max),A,10.12
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.12
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-52.38
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.44
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-30.56
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.53808
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96429
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.75738
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (Min),A,7.0
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (Max),A,7.12
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (Min),A,17.38
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (Max),A,17.38
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.38
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (Min),A,8.12
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (Max),A,8.12
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.12
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.25
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.94
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-31.75
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9042
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91672
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77511
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (Min),A,7.75
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (Max),A,7.88
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.88
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (Min),A,22.75
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (Max),A,22.88
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.75
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (Min),A,17.5
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (Max),A,17.5
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.94
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.25
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.0
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91266
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91077
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96564
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (Min),A,40.0
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (Max),A,40.0
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (Min),A,53.5
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (Max),A,53.5
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.5
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (Min),A,81.88
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (Max),A,82.0
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,82.0
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.2
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.22
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.33
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.33
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.88
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.94
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
