Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Min),A,59.12
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Max),A,59.25
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.25
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Min),A,104.0
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Max),A,104.12
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.12
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Min),A,114.75
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Max),A,114.75
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.75
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-23.25
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-52.31
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-36.0
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.84051
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.57662
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.73754
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (Min),A,5.62
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (Max),A,5.75
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.62
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (Min),A,6.88
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (Max),A,6.88
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.88
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (Min),A,10.0
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (Max),A,10.0
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-57.69
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.25
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-37.44
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.4768
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96118
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.69351
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (Min),A,7.25
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (Max),A,7.38
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.38
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (Min),A,17.12
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (Max),A,17.12
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.12
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (Min),A,8.75
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (Max),A,8.75
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.75
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-30.5
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.31
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.56
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.76587
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91919
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91449
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (Min),A,7.12
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (Max),A,7.12
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.12
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (Min),A,23.75
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (Max),A,23.88
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.75
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (Min),A,22.25
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (Max),A,24.75
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-24.0
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.5
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.25
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.85934
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92502
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98221
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (Min),A,31.0
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (Max),A,31.0
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (Min),A,59.5
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (Max),A,59.5
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.5
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (Min),A,110.12
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (Max),A,110.38
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,110.25
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.77
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.78
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.94
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.0
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.03
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.06
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Min),A,50.25
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Max),A,50.25
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.25
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Min),A,106.0
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Max),A,106.12
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.12
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Min),A,148.38
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Max),A,151.12
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.75
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-30.75
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-28.81
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-47.06
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.76715
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85373
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.61611
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (Min),A,4.88
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (Max),A,5.0
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.88
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (Min),A,10.12
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (Max),A,10.25
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.12
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (Min),A,10.0
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (Max),A,10.0
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-63.13
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.75
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-31.63
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.41726
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96576
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.74929
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (Min),A,7.0
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (Max),A,7.0
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (Min),A,18.0
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (Max),A,18.12
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (Min),A,8.62
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (Max),A,8.62
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.62
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-29.81
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-27.44
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-28.62
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79086
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.82205
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82504
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (Min),A,7.75
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (Max),A,7.88
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.88
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (Min),A,17.25
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (Max),A,17.25
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.25
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (Min),A,18.62
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (Max),A,18.75
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.62
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-31.25
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.25
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.06
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.7995
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92667
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96799
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (Min),A,27.62
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (Max),A,27.62
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.62
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (Min),A,53.75
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (Max),A,53.88
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.75
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (Min),A,88.88
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (Max),A,89.25
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,89.12
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Min),A,46.62
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Max),A,46.75
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.75
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Min),A,98.5
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Max),A,98.62
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Min),A,123.25
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Max),A,123.62
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.38
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T05:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-47.31
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-67.12
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-29.62
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.63586
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.355
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8421
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (Min),A,5.0
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (Max),A,5.12
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.12
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (Min),A,6.25
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (Max),A,6.25
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.25
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (Min),A,15.62
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (Max),A,15.88
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.75
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-42.38
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.44
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-37.87
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.69662
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96783
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.70336
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (Min),A,8.38
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (Max),A,8.38
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.38
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (Min),A,18.25
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (Max),A,18.25
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.25
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (Min),A,7.5
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (Max),A,7.62
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-22.69
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-29.56
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-34.06
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83633
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.80108
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.7546
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (Min),A,6.88
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (Max),A,7.0
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (Min),A,15.5
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (Max),A,15.5
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (Min),A,15.38
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (Max),A,15.5
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-23.81
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.25
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.94
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.85241
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91879
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96832
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (Min),A,25.88
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (Max),A,26.12
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (Min),A,53.0
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (Max),A,53.0
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.0
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (Min),A,87.38
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (Max),A,87.62
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,87.5
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Min),A,46.0
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Max),A,46.12
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Min),A,90.5
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Max),A,90.5
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Min),A,123.75
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Max),A,123.75
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.75
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-45.25
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-30.69
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.19
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.66812
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.83673
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95422
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (Min),A,5.12
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (Max),A,5.25
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.25
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (Min),A,9.75
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (Max),A,9.88
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.88
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (Min),A,24.5
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (Max),A,24.75
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.62
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-46.75
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.13
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-35.25
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.63983
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96631
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.72625
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (Min),A,8.25
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (Max),A,8.38
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.25
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (Min),A,18.12
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (Max),A,18.12
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.12
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (Min),A,7.25
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (Max),A,7.38
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.25
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.12
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-35.19
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-34.0
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
