Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90927
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7597
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.75973
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (Min),A,7.62
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (Max),A,7.75
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.62
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (Min),A,16.12
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (Max),A,16.12
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.12
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (Min),A,16.75
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (Max),A,16.88
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.88
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-21.88
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.69
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.87
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.89172
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91064
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95724
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (Min),A,33.38
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (Max),A,33.62
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.62
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (Min),A,52.38
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (Max),A,52.5
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.5
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (Min),A,73.62
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (Max),A,73.75
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,73.62
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Min),A,53.5
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Max),A,53.5
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Min),A,95.38
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Max),A,95.62
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.62
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Min),A,120.5
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Max),A,120.75
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.75
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-50.38
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-54.75
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-37.06
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.58257
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.53729
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.72811
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (Min),A,5.12
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (Max),A,5.38
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.25
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (Min),A,6.38
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (Max),A,6.38
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.38
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (Min),A,9.5
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (Max),A,9.62
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.62
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.31
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.06
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.06
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96951
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98276
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82223
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (Min),A,37.0
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (Max),A,37.38
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.25
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (Min),A,28.12
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (Max),A,28.62
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.25
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (Min),A,7.75
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (Max),A,8.0
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.88
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.81
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-34.44
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-39.75
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90173
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76397
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.69735
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (Min),A,7.88
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (Max),A,7.88
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.88
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (Min),A,15.88
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (Max),A,15.88
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.88
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (Min),A,16.12
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (Max),A,16.25
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.25
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-28.25
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.69
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.19
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.82135
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93753
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97253
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (Min),A,26.12
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (Max),A,26.38
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.25
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (Min),A,58.62
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (Max),A,58.75
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.62
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (Min),A,93.38
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (Max),A,93.62
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,93.5
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Min),A,74.5
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Max),A,74.62
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.62
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Min),A,106.25
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Max),A,106.75
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.38
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Min),A,124.0
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Max),A,124.12
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-43.19
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-27.38
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-40.0
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.66775
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86954
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.70278
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (Min),A,5.25
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (Max),A,5.38
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.38
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (Min),A,10.0
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (Max),A,10.12
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (Min),A,9.25
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (Max),A,9.38
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.38
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.63
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.81
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.81
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97995
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98325
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86203
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (Min),A,43.38
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (Max),A,43.62
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.5
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (Min),A,27.88
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (Max),A,28.38
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (Min),A,9.62
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (Max),A,9.88
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.75
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.19
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-32.5
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-30.81
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90494
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76641
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79828
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (Min),A,8.0
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (Max),A,8.0
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (Min),A,16.62
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (Max),A,16.88
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.75
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (Min),A,18.25
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (Max),A,18.25
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.25
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.0
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.0
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.06
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90863
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91345
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95538
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (Min),A,31.38
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (Max),A,31.88
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.62
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (Min),A,50.25
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (Max),A,50.38
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.38
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (Min),A,74.25
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (Max),A,74.5
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,74.38
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Min),A,86.62
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Max),A,87.12
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.88
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Min),A,103.25
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Max),A,104.0
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Min),A,110.0
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Max),A,110.12
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.12
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-28.38
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-65.06
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-27.69
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.79052
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.39458
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86102
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (Min),A,5.0
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (Max),A,5.38
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.25
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (Min),A,6.38
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (Max),A,6.38
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.38
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (Min),A,16.0
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (Max),A,16.38
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.25
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.25
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.06
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.25
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98099
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96783
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.78573
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (Min),A,44.5
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (Max),A,45.12
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.88
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (Min),A,17.75
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (Max),A,17.88
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.75
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (Min),A,7.62
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (Max),A,7.88
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.75
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-27.32
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-34.75
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-41.56
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.77639
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.73169
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.67654
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (Min),A,6.5
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (Max),A,6.62
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (Min),A,15.75
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (Max),A,15.88
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.88
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (Min),A,15.88
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (Max),A,16.0
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.88
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-35.31
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-21.06
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.31
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.75222
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88687
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9689
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (Min),A,26.5
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (Max),A,26.75
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.62
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (Min),A,50.25
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (Max),A,50.25
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.25
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (Min),A,82.75
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (Max),A,82.88
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,82.75
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.66
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Min),A,80.5
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Max),A,80.75
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.62
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Min),A,87.62
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Max),A,87.88
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.75
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Min),A,120.0
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Max),A,120.12
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-30.13
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-31.75
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-45.88
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.77694
