Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.82763
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.62536
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (Min),A,4.75
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (Max),A,5.12
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (Min),A,9.38
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (Max),A,9.5
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (Min),A,9.5
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (Max),A,9.62
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.62
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.06
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.31
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.5
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97882
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96405
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.80395
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (Min),A,44.12
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (Max),A,44.38
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.25
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (Min),A,21.0
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (Max),A,21.5
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.38
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (Min),A,8.38
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (Max),A,8.5
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-21.0
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-19.81
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-37.13
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8454
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90365
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.73342
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (Min),A,6.75
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (Max),A,6.75
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.75
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (Min),A,23.38
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (Max),A,23.62
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (Min),A,15.5
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (Max),A,16.62
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.12
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-31.69
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.19
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.07
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.80056
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93863
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94018
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (Min),A,29.62
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (Max),A,29.88
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.75
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (Min),A,64.88
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (Max),A,65.0
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,65.0
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (Min),A,62.88
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (Max),A,63.38
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.12
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Min),A,83.62
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Max),A,83.88
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.75
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Min),A,118.5
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Max),A,119.0
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.88
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Min),A,94.5
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Max),A,95.5
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.12
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T04:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-27.94
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-58.06
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-55.19
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.79693
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.47579
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.51156
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (Min),A,4.88
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (Max),A,4.88
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.88
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (Min),A,5.75
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (Max),A,5.75
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.75
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (Min),A,10.0
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (Max),A,10.0
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.75
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.87
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-42.12
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97943
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96503
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.66574
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (Min),A,44.0
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (Max),A,44.0
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (Min),A,19.12
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (Max),A,19.5
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.25
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (Min),A,7.62
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (Max),A,7.75
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.62
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-24.25
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-32.13
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.63
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82358
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77462
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95602
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (Min),A,6.0
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (Max),A,6.0
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (Min),A,16.38
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (Max),A,16.38
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.38
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (Min),A,39.25
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (Max),A,39.38
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.25
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-26.44
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.25
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.31
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.854
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90396
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95441
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (Min),A,31.75
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (Max),A,31.75
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.75
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (Min),A,55.38
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (Max),A,55.38
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.38
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (Min),A,76.0
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (Max),A,76.12
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,76.0
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Min),A,85.12
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Max),A,85.25
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.25
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Min),A,94.75
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Max),A,95.12
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Min),A,129.75
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Max),A,129.88
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.88
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-31.5
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-30.25
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-31.0
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.77246
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.83932
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.79156
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (Min),A,4.75
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (Max),A,4.88
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.75
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (Min),A,9.75
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (Max),A,9.88
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.75
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (Min),A,12.38
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (Max),A,12.5
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.38
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.5
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.06
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.69
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93738
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96753
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86715
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (Min),A,24.5
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (Max),A,24.62
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (Min),A,20.38
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (Max),A,20.38
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.38
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (Min),A,8.75
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (Max),A,9.0
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.88
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-26.38
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-37.13
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.37
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80508
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7275
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94958
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (Min),A,6.38
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (Max),A,6.38
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.38
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (Min),A,15.38
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (Max),A,15.38
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.38
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (Min),A,38.88
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (Max),A,39.12
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-40.07
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.19
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.75
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.70761
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90567
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92685
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (Min),A,25.38
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (Max),A,25.5
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (Min),A,55.25
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (Max),A,55.5
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.25
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (Min),A,63.0
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (Max),A,63.12
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.0
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Min),A,60.0
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Max),A,60.12
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Min),A,99.5
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Max),A,99.62
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Min),A,122.62
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Max),A,122.88
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.75
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-33.87
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-55.31
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-44.38
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.75323
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.52999
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.66564
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.5
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (Max),A,4.62
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.62
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (Min),A,6.25
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (Max),A,6.38
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.25
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (Min),A,9.88
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (Max),A,10.25
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.56
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.87
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.19
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93304
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97018
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79895
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (Min),A,24.0
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (Max),A,24.12
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (Min),A,20.75
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (Max),A,21.25
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.88
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (Min),A,8.12
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (Max),A,8.25
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.12
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-23.5
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.69
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.87
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82879
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94675
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96338
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (Min),A,6.5
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (Max),A,6.5
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (Min),A,32.0
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (Max),A,32.5
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.25
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (Min),A,42.38
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (Max),A,42.38
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.38
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-28.44
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.19
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.31
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.82867
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94525
