Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94766
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (Min),A,28.88
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (Max),A,29.0
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (Min),A,67.25
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (Max),A,67.38
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,67.38
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (Min),A,70.62
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (Max),A,70.75
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,70.75
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.12
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Min),A,63.62
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Max),A,63.75
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.62
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Min),A,124.88
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Max),A,125.5
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.38
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Min),A,129.38
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Max),A,130.0
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.62
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-25.44
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-28.44
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-36.75
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.84762
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86288
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.72549
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (Min),A,5.0
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (Max),A,5.12
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.12
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (Min),A,10.38
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (Max),A,10.38
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.38
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (Min),A,10.5
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (Max),A,10.62
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.87
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.0
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.25
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94199
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97436
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.77749
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (Min),A,24.62
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (Max),A,24.75
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.62
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (Min),A,21.25
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (Max),A,21.62
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.38
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (Min),A,7.88
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (Max),A,8.12
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,1.44
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-36.25
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.31
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92544
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.72744
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94824
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (Min),A,7.5
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (Max),A,7.62
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (Min),A,15.25
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (Max),A,15.38
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.25
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (Min),A,38.75
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (Max),A,38.88
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.88
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-34.69
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-23.81
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.81
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.75531
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.87036
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93588
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (Min),A,26.25
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (Max),A,26.38
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.38
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (Min),A,49.38
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (Max),A,49.38
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.38
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (Min),A,66.38
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (Max),A,66.62
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,66.5
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Min),A,62.0
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Max),A,62.25
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.12
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Min),A,94.75
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Max),A,95.12
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.88
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Min),A,122.75
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Max),A,122.88
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.88
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-26.94
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-56.31
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-49.5
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.80993
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.51699
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.59591
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.88
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (Max),A,4.88
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.88
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (Min),A,6.38
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (Max),A,6.38
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.38
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (Min),A,10.88
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (Max),A,11.0
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.88
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.44
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.31
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-44.18
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91177
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96637
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.63021
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (Min),A,20.38
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (Max),A,20.38
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.38
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (Min),A,22.62
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (Max),A,22.62
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.62
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (Min),A,7.38
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (Max),A,7.5
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.38
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.63
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-22.06
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.81
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89392
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88864
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.952
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (Min),A,7.25
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (Max),A,7.25
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.25
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (Min),A,23.5
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (Max),A,23.62
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (Min),A,40.25
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (Max),A,40.25
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.25
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-36.44
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.44
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.75
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.74316
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89126
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94687
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (Min),A,26.38
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (Max),A,26.5
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (Min),A,50.5
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (Max),A,50.5
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.5
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (Min),A,70.5
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (Max),A,70.75
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,70.62
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Min),A,57.88
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Max),A,58.0
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Min),A,101.38
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Max),A,101.38
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.38
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Min),A,126.5
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Max),A,126.75
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.62
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-23.56
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-35.13
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.44
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.83011
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.79797
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9064
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (Min),A,4.88
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (Max),A,5.0
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (Min),A,9.62
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (Max),A,9.62
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.62
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (Min),A,18.88
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (Max),A,19.0
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.88
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.12
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.87
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-46.69
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93555
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97656
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.59521
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (Min),A,24.38
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (Max),A,24.5
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.38
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (Min),A,23.88
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (Max),A,24.25
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.12
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (Min),A,7.38
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (Max),A,7.5
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-21.56
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-32.75
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.13
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84155
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76788
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96133
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (Min),A,6.25
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (Max),A,6.38
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.38
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (Min),A,15.5
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (Max),A,15.75
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.62
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (Min),A,39.0
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (Max),A,41.75
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.12
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.19
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.87
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.63
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90677
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92511
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93921
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (Min),A,36.62
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (Max),A,36.75
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.75
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (Min),A,61.12
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (Max),A,61.38
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.25
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (Min),A,65.38
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (Max),A,65.62
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.5
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.8
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Min),A,72.12
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Max),A,72.25
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.12
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Min),A,109.0
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Max),A,109.38
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.12
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Min),A,129.5
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Max),A,132.25
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.75
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T03:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.87
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-61.37
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-40.31
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88171
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.4482
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.69192
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (Min),A,5.0
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (Max),A,5.0
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (Min),A,6.25
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (Max),A,6.25
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.25
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (Min),A,10.62
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (Max),A,10.75
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.75
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.31
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.81
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-49.31
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93887
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97446
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.58315
