Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (Min),A,24.5
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (Max),A,24.5
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (Min),A,22.88
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (Max),A,23.38
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (Min),A,7.25
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (Max),A,7.38
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.38
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.25
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-28.38
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.0
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86792
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.8092
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87778
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (Min),A,6.5
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (Max),A,6.5
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (Min),A,15.75
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (Max),A,16.0
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.88
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (Min),A,24.12
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (Max),A,24.12
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.12
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-40.44
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.0
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.06
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.6896
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92419
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96786
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (Min),A,23.75
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (Max),A,24.0
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.88
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (Min),A,64.38
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (Max),A,64.5
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,64.5
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (Min),A,90.75
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (Max),A,91.25
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,91.0
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.61
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Min),A,58.25
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Max),A,58.38
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.38
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Min),A,106.88
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Max),A,107.62
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.12
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Min),A,130.0
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Max),A,130.5
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.25
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.31
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-35.69
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-34.81
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89206
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.78549
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.73257
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (Min),A,5.75
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (Max),A,5.88
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.75
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (Min),A,9.5
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (Max),A,9.5
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (Min),A,10.62
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (Max),A,10.62
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.62
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.75
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.13
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.88
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94073
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97195
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.78039
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (Min),A,24.88
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (Max),A,25.0
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.88
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (Min),A,24.5
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (Max),A,25.0
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.75
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (Min),A,7.62
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (Max),A,7.62
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.62
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-25.88
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-34.69
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-24.69
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.77762
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.74737
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8497
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (Min),A,5.62
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (Max),A,5.75
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.62
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (Min),A,16.0
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (Max),A,16.25
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (Min),A,20.0
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (Max),A,20.12
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-36.81
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.0
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.87
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.72802
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95703
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94983
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (Min),A,24.12
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (Max),A,24.38
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.25
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (Min),A,77.75
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (Max),A,82.75
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,79.12
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (Min),A,73.62
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (Max),A,73.88
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,73.62
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Min),A,59.25
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Max),A,59.5
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.38
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Min),A,126.0
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Max),A,130.88
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.25
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Min),A,110.5
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Max),A,110.75
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.62
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.81
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-48.62
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-36.0
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.86456
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.60311
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.72775
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (Min),A,5.12
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (Max),A,5.25
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.25
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (Min),A,6.0
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (Max),A,6.0
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (Min),A,11.12
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (Max),A,11.62
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.38
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-26.81
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.69
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.5
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87097
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97565
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81057
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (Min),A,15.0
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (Max),A,15.25
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.12
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (Min),A,25.38
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (Max),A,25.5
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.38
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (Min),A,7.5
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (Max),A,7.75
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.62
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-26.25
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-35.37
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-34.37
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80075
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.72543
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.75317
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (Min),A,6.25
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (Max),A,6.38
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.38
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (Min),A,16.25
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (Max),A,16.5
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.38
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (Min),A,16.75
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (Max),A,16.88
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.88
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-24.38
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.87
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.13
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.85785
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95572
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95746
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (Min),A,29.62
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (Max),A,29.75
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.75
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (Min),A,71.38
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (Max),A,71.5
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,71.38
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (Min),A,74.38
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (Max),A,74.75
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,74.5
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.67
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.73
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.78
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.81
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.42
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.5
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Min),A,56.25
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Max),A,56.38
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.25
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Min),A,116.38
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Max),A,116.62
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Min),A,108.0
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Max),A,108.62
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.25
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.13
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.31
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-37.63
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.84424
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.8768
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.71093
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (Min),A,5.25
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (Max),A,5.25
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.25
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (Min),A,10.88
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (Max),A,11.12
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (Min),A,10.62
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (Max),A,11.0
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.75
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.62
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.69
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.56
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93783
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97327
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.798
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (Min),A,25.0
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (Max),A,25.0
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (Min),A,27.12
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (Max),A,27.5
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.38
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (Min),A,7.5
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (Max),A,7.5
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.38
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-35.63
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-36.13
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84799
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.71875
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.73645
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (Min),A,7.0
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (Max),A,7.0
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (Min),A,16.5
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (Max),A,16.5
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (Min),A,16.62
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (Max),A,16.75
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.75
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-30.87
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.25
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.69
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.78534
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91296
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95312
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (Min),A,25.75
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (Max),A,25.88
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.88
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (Min),A,60.75
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (Max),A,61.0
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,60.88
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (Min),A,73.62
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (Max),A,74.0
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,73.88
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.12
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.16
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.62
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.67
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.03
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.11
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
