Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Min),A,62.12
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Max),A,62.25
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Min),A,114.0
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Max),A,114.5
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.25
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Min),A,106.38
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Max),A,106.88
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.75
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-27.25
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-53.88
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-50.81
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.79431
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.54174
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.57357
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (Min),A,5.0
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (Max),A,5.12
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.12
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (Min),A,6.88
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (Max),A,7.0
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.88
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (Min),A,10.75
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (Max),A,10.88
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.88
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.25
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.0
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-34.25
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93387
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97119
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.74041
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (Min),A,24.75
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (Max),A,24.88
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.75
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (Min),A,27.62
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (Max),A,28.0
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.88
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (Min),A,7.12
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (Max),A,7.25
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.12
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.25
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-35.0
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.81
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86056
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7449
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93042
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (Min),A,6.5
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (Max),A,6.62
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (Min),A,15.75
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (Max),A,16.0
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.88
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (Min),A,28.38
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (Max),A,28.5
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.38
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-29.56
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.81
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.69
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.79934
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93808
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95953
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (Min),A,28.25
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (Max),A,28.25
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.25
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (Min),A,63.25
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (Max),A,63.5
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.38
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (Min),A,79.0
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (Max),A,79.25
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,79.12
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.45
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.61
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.89
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.0
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.27
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.38
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Min),A,64.0
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Max),A,64.0
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Min),A,111.12
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Max),A,111.62
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.25
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Min),A,122.88
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Max),A,123.25
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-28.94
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-29.38
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-33.87
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.79348
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.84546
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.75778
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (Min),A,5.5
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (Max),A,5.5
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (Min),A,10.12
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (Max),A,10.12
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.12
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (Min),A,12.12
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (Max),A,12.12
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.12
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.75
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.5
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-47.88
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92105
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97208
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.5967
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (Min),A,20.75
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (Max),A,20.75
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.75
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (Min),A,28.38
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (Max),A,28.38
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.38
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (Min),A,7.75
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (Max),A,7.75
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.75
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.69
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-35.31
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-26.0
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87091
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.74063
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8435
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (Min),A,6.12
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (Max),A,6.12
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.12
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (Min),A,15.5
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (Max),A,15.62
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.62
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (Min),A,20.38
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (Max),A,20.5
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.38
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-32.93
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.5
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.57
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.75427
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96017
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94458
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (Min),A,25.25
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (Max),A,25.25
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.25
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (Min),A,83.38
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (Max),A,83.38
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,83.38
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (Min),A,69.88
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (Max),A,70.0
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,69.88
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.34
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.38
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.42
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.45
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.2
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.2
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Min),A,56.75
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Max),A,56.75
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Min),A,135.62
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Max),A,135.62
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.62
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Min),A,108.38
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Max),A,108.5
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.38
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T02:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.56
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-51.25
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-45.0
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.86319
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.5671
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.64981
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (Min),A,5.38
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (Max),A,5.38
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.38
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (Min),A,5.62
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (Max),A,5.75
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.75
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (Min),A,12.38
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (Max),A,12.5
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.38
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.44
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.81
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-30.56
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91623
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97671
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.75906
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (Min),A,21.25
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (Max),A,21.38
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.38
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (Min),A,30.88
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (Max),A,31.0
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.88
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (Min),A,7.75
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (Max),A,7.88
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.88
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.69
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-30.25
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-27.5
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87991
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78631
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82974
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (Min),A,7.25
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (Max),A,7.25
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.25
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (Min),A,15.88
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (Max),A,16.0
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (Min),A,20.25
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (Max),A,20.25
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.25
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-30.75
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.37
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.13
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.79193
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92465
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95819
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (Min),A,28.75
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (Max),A,28.75
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.75
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (Min),A,54.75
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (Max),A,54.88
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.88
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (Min),A,78.25
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (Max),A,78.38
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,78.38
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.2
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.22
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.52
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.55
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.97
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Min),A,62.25
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Max),A,62.25
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Min),A,105.25
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Max),A,105.38
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.38
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Min),A,116.25
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Max),A,116.62
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.38
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.12
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-30.63
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-31.93
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.83926
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.83392
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.76205
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (Min),A,5.0
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (Max),A,5.0
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (Min),A,9.75
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (Max),A,9.75
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.75
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (Min),A,11.5
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (Max),A,11.75
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.75
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.38
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.37
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.62
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92245
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98206
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8757
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (Min),A,21.88
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (Max),A,21.88
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.88
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (Min),A,33.0
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (Max),A,33.5
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.25
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (Min),A,9.75
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (Max),A,9.88
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.88
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.87
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-32.37
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.75
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90076
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77469
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8902
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
