Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (Min),A,6.5
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (Max),A,6.62
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.62
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (Min),A,16.0
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (Max),A,16.25
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.12
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (Min),A,25.62
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (Max),A,25.88
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.75
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-30.56
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.75
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.44
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.78433
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91305
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93079
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (Min),A,26.5
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (Max),A,26.62
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (Min),A,59.12
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (Max),A,59.25
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.12
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (Min),A,62.0
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (Max),A,62.5
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.25
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.67
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.69
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.05
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Min),A,59.25
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Max),A,59.38
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.38
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Min),A,116.5
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Max),A,116.62
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.62
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Min),A,108.88
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Max),A,109.25
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.87
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-57.81
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-33.94
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88858
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.49868
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.75512
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (Min),A,5.75
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (Max),A,5.75
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.75
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (Min),A,6.38
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (Max),A,6.5
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.38
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (Min),A,12.12
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (Max),A,12.12
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.12
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-24.75
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.44
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.12
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88678
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98737
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.80484
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (Min),A,16.12
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (Max),A,16.25
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.12
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (Min),A,39.75
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (Max),A,39.88
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.75
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (Min),A,8.25
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (Max),A,8.38
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.38
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.93
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-38.13
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.75
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89297
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.70391
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84805
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (Min),A,6.88
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (Max),A,6.88
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.88
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (Min),A,16.25
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (Max),A,16.25
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.25
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (Min),A,18.62
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (Max),A,19.0
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.88
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-30.94
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.0
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.56
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.78042
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9494
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96152
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (Min),A,26.5
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (Max),A,26.62
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.62
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (Min),A,71.12
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (Max),A,71.25
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,71.12
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (Min),A,83.62
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (Max),A,83.88
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,83.75
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.22
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Min),A,54.75
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Max),A,54.88
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.75
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Min),A,129.62
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Max),A,129.88
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.75
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Min),A,121.38
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Max),A,121.62
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.07
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-28.19
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-33.69
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.85919
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85446
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.76074
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (Min),A,5.75
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (Max),A,5.88
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.88
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (Min),A,10.38
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (Max),A,10.62
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (Min),A,12.12
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (Max),A,12.25
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.12
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-25.56
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.62
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.75
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88309
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99161
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95505
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (Min),A,16.0
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (Max),A,16.0
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (Min),A,44.0
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (Max),A,44.5
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.12
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (Min),A,18.75
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (Max),A,19.0
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.88
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-26.94
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-20.94
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.44
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79416
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90005
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92041
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (Min),A,6.5
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (Max),A,6.5
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (Min),A,26.25
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (Max),A,26.38
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.25
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (Min),A,28.88
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (Max),A,31.25
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.62
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-31.06
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.06
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.25
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.78366
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95386
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94788
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (Min),A,27.25
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (Max),A,27.38
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.38
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (Min),A,71.38
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (Max),A,71.62
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,71.5
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (Min),A,67.12
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (Max),A,67.62
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,67.38
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.47
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.55
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.11
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Min),A,55.25
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Max),A,55.5
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.38
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Min),A,151.0
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Max),A,151.25
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.12
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Min),A,126.38
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Max),A,129.25
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.38
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.5
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-53.75
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-38.13
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.86099
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.55154
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.71368
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (Min),A,5.88
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (Max),A,6.0
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.88
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (Min),A,6.5
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (Max),A,6.62
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (Min),A,12.12
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (Max),A,12.12
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.12
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-23.0
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.19
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-38.94
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.8985
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99097
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.69433
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (Min),A,16.12
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (Max),A,16.25
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.25
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (Min),A,43.38
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (Max),A,43.38
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.38
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (Min),A,7.75
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (Max),A,7.88
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.75
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.25
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.69
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-31.31
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87271
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91009
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83075
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (Min),A,6.75
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (Max),A,6.75
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.75
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (Min),A,26.5
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (Max),A,26.88
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.75
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (Min),A,21.38
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (Max),A,23.62
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.12
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-30.06
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.75
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.56
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.79623
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97177
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96475
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (Min),A,28.38
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (Max),A,28.5
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (Min),A,96.88
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (Max),A,97.0
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,96.88
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (Min),A,82.62
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (Max),A,88.0
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,86.75
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.08
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Min),A,56.88
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Max),A,57.12
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Min),A,170.88
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Max),A,171.38
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.25
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Min),A,121.25
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Max),A,128.88
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.25
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.38
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-30.63
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-44.81
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.83206
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.83413
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.62567
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
