Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (Min),A,5.38
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (Max),A,5.62
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (Min),A,10.62
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (Max),A,10.88
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.75
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (Min),A,12.25
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (Max),A,12.38
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.25
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-24.0
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.31
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-39.63
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88867
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99268
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.68728
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (Min),A,16.25
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (Max),A,16.25
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.25
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (Min),A,45.75
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (Max),A,46.38
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (Min),A,8.12
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (Max),A,8.25
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.25
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.94
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-32.75
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-35.81
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88537
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75051
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.74627
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (Min),A,6.25
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (Max),A,6.38
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.25
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (Min),A,17.0
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (Max),A,17.12
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.12
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (Min),A,19.12
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (Max),A,19.25
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.25
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-32.63
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.19
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.81
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.75982
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92712
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9668
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (Min),A,26.5
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (Max),A,26.62
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.62
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (Min),A,63.88
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (Max),A,64.12
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,64.0
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (Min),A,91.88
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (Max),A,92.62
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,92.25
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Min),A,54.25
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Max),A,54.25
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.25
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Min),A,134.88
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Max),A,135.38
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.12
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Min),A,127.75
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Max),A,128.25
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T01:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.63
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-55.5
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-37.44
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.8576
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.52789
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.71301
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (Min),A,5.75
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (Max),A,5.88
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.88
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (Min),A,7.12
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (Max),A,7.12
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.12
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (Min),A,13.12
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (Max),A,13.38
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.12
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-27.62
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.44
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.31
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.82168
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9924
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79614
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (Min),A,12.0
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (Max),A,15.0
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.88
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (Min),A,45.88
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (Max),A,46.12
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (Min),A,8.75
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (Max),A,9.0
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.88
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-29.62
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-19.5
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-35.37
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.76761
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90298
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.73916
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (Min),A,6.12
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (Max),A,6.12
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.12
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (Min),A,26.62
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (Max),A,26.62
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.62
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (Min),A,18.12
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (Max),A,18.38
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.25
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-32.25
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.06
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.56
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.76388
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96149
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95914
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (Min),A,27.12
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (Max),A,27.5
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.38
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (Min),A,76.38
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (Max),A,76.62
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,76.5
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (Min),A,78.75
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (Max),A,79.38
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,79.12
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Min),A,51.0
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Max),A,54.25
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.12
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Min),A,153.38
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Max),A,153.5
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.38
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Min),A,116.75
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Max),A,116.88
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.88
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.06
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-29.38
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-36.37
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.87039
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.84387
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.73898
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (Min),A,5.62
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (Max),A,6.0
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.75
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (Min),A,11.0
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (Max),A,11.12
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (Min),A,12.75
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (Max),A,12.75
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.75
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-24.0
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.5
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.75
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89151
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99237
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.80148
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (Min),A,17.38
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (Max),A,17.62
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (Min),A,53.75
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (Max),A,53.75
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.75
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (Min),A,8.88
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (Max),A,9.0
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-25.44
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.87
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-32.0
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.76983
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92908
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78116
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (Min),A,6.25
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (Max),A,6.38
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.25
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (Min),A,28.0
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (Max),A,28.62
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.25
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (Min),A,19.88
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (Max),A,20.0
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.88
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-21.81
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.63
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.56
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.8775
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96356
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97012
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (Min),A,36.88
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (Max),A,37.12
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (Min),A,82.88
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (Max),A,83.0
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,82.88
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (Min),A,89.62
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (Max),A,90.0
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,89.75
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Min),A,66.0
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Max),A,66.12
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Min),A,174.38
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Max),A,175.12
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.62
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Min),A,128.5
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Max),A,128.75
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.62
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.44
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-42.0
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-29.19
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.84314
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.69021
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.79632
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (Min),A,5.75
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (Max),A,5.75
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.75
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (Min),A,7.0
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (Max),A,7.12
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.12
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (Min),A,13.0
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (Max),A,13.25
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.12
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-49.19
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.75
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-31.06
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.59243
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99261
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.77142
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (Min),A,8.25
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (Max),A,8.5
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.38
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (Min),A,53.0
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (Max),A,53.25
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.12
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (Min),A,9.38
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (Max),A,9.5
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.06
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.0
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.25
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87909
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93854
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90555
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (Min),A,7.25
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (Max),A,7.25
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.25
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (Min),A,28.5
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (Max),A,28.88
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.75
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (Min),A,29.38
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (Max),A,29.5
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-20.88
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.31
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.37
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.89364
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92825
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96249
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
