Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (Min),A,40.75
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (Max),A,40.88
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.75
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (Min),A,58.88
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (Max),A,59.12
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,59.0
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (Min),A,86.88
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (Max),A,87.0
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,86.88
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Min),A,60.88
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Max),A,61.0
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.88
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Min),A,145.62
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Max),A,146.0
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.88
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Min),A,137.5
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Max),A,137.88
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.62
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.5
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.56
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-33.87
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.84921
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86191
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.76385
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (Min),A,5.62
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (Max),A,5.62
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.62
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (Min),A,10.75
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (Max),A,10.88
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.75
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (Min),A,13.12
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (Max),A,13.5
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.25
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-23.38
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.94
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.44
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89645
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98932
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.76745
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (Min),A,17.25
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (Max),A,17.25
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.25
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (Min),A,44.25
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (Max),A,44.38
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.25
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (Min),A,9.0
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (Max),A,9.12
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.87
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.69
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.94
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89279
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91962
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93085
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (Min),A,7.0
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (Max),A,7.12
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (Min),A,27.0
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (Max),A,27.25
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.12
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (Min),A,34.38
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (Max),A,34.5
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-21.56
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.87
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.94
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.8858
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94244
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96909
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (Min),A,37.62
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (Max),A,37.75
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.75
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (Min),A,70.62
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (Max),A,70.62
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,70.62
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (Min),A,92.88
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (Max),A,93.12
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,93.0
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Min),A,67.38
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Max),A,67.5
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.38
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Min),A,151.62
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Max),A,152.0
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.88
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Min),A,147.75
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Max),A,148.5
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.56
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-51.82
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-33.81
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.8883
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.56072
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.76971
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (Min),A,5.75
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (Max),A,5.75
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.75
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (Min),A,6.88
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (Max),A,7.0
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.88
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (Min),A,13.75
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (Max),A,14.38
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.12
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.07
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.69
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.0
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95053
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9935
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.77493
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (Min),A,25.88
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (Max),A,25.88
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.88
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (Min),A,44.75
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (Max),A,44.75
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.75
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (Min),A,9.0
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (Max),A,9.0
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.5
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.69
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.37
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91934
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94241
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95761
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (Min),A,7.25
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (Max),A,7.38
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.25
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (Min),A,29.88
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (Max),A,30.0
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (Min),A,40.12
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (Max),A,40.25
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.12
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.87
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.13
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.31
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91434
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95093
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97769
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (Min),A,44.88
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (Max),A,45.12
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (Min),A,73.5
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (Max),A,73.75
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,73.62
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (Min),A,111.88
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (Max),A,112.12
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,112.0
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.89
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.97
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.0
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.08
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.33
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Min),A,83.25
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Max),A,83.5
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.38
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Min),A,152.88
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Max),A,153.0
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Min),A,173.0
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Max),A,173.38
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.25
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-28.06
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.44
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-31.13
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.77124
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97131
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.78851
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (Min),A,6.25
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (Max),A,6.38
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.25
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (Min),A,21.25
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (Max),A,21.38
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.38
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (Min),A,16.38
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (Max),A,16.5
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-26.31
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.56
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-31.69
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87732
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99219
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.74881
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (Min),A,17.38
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (Max),A,17.5
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (Min),A,44.75
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (Max),A,44.88
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.75
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (Min),A,9.0
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (Max),A,9.0
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-24.5
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.25
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.13
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80966
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96493
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95154
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (Min),A,6.38
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (Max),A,6.38
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.38
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (Min),A,38.25
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (Max),A,38.38
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.25
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (Min),A,39.88
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (Max),A,39.88
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.88
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.94
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.94
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.31
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93887
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93625
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9057
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (Min),A,48.62
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (Max),A,48.88
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.75
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (Min),A,69.62
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (Max),A,70.12
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,69.75
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (Min),A,54.38
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (Max),A,54.62
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.5
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.89
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.03
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.83
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.95
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.67
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.83
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Min),A,78.12
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Max),A,78.38
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.25
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Min),A,173.38
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Max),A,173.75
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.62
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Min),A,118.75
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Max),A,119.0
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.88
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T00:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-18.56
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-50.88
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-31.93
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88641
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.55953
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.79101
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (Min),A,7.25
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (Max),A,7.5
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.38
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (Min),A,7.0
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (Max),A,7.0
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (Min),A,14.75
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (Max),A,15.25
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-46.56
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.94
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.0
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.635
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92541
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84964
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
