Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (Min),A,9.38
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (Max),A,9.38
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.38
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (Min),A,12.5
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (Max),A,12.5
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (Min),A,11.38
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (Max),A,11.75
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.62
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.31
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-23.56
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-36.06
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91189
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.84668
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.7312
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (Min),A,11.38
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (Max),A,11.5
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.38
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (Min),A,22.62
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (Max),A,22.88
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.75
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (Min),A,21.5
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (Max),A,21.88
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.62
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-22.69
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.37
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.94
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.85388
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96481
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95315
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (Min),A,35.38
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (Max),A,35.38
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.38
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (Min),A,97.12
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (Max),A,97.25
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,97.12
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (Min),A,81.38
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (Max),A,82.0
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,81.62
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.03
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Min),A,62.62
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Max),A,62.88
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.75
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Min),A,137.12
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Max),A,137.25
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.25
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Min),A,127.38
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Max),A,128.12
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.75
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.87
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.5
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-36.69
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93243
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86279
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.74755
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (Min),A,8.0
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (Max),A,8.0
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (Min),A,11.25
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (Max),A,11.38
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.38
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (Min),A,14.12
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (Max),A,14.25
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.25
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-45.31
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.07
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.75
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.64852
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92691
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81588
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (Min),A,9.38
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (Max),A,9.38
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.38
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (Min),A,13.12
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (Max),A,13.25
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.12
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (Min),A,11.0
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (Max),A,11.25
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.12
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.25
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-24.25
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-36.75
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88278
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.85208
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.72247
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (Min),A,11.0
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (Max),A,11.12
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (Min),A,22.5
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (Max),A,23.0
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.75
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (Min),A,21.0
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (Max),A,21.0
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.93
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.25
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.63
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95703
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9747
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92447
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (Min),A,56.88
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (Max),A,56.88
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.88
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (Min),A,109.75
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (Max),A,109.88
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,109.88
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (Min),A,64.25
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (Max),A,64.75
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.5
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.03
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.41
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Min),A,83.75
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Max),A,83.88
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.75
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Min),A,155.5
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Max),A,156.12
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.88
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Min),A,109.12
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Max),A,109.62
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.38
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.81
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-44.94
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-37.06
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93924
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.64019
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.73571
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (Min),A,9.38
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (Max),A,9.62
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (Min),A,7.38
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (Max),A,7.38
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.38
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (Min),A,14.75
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (Max),A,14.88
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.75
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-23.81
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.44
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-31.0
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88879
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95492
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.78415
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (Min),A,16.25
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (Max),A,16.75
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.38
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (Min),A,20.0
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (Max),A,20.12
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (Min),A,10.62
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (Max),A,10.88
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.75
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.63
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-24.38
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.57
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92212
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.8374
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93942
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (Min),A,11.5
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (Max),A,11.5
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (Min),A,22.25
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (Max),A,23.0
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.62
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (Min),A,38.88
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (Max),A,39.12
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.69
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.63
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.13
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94168
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95972
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94827
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (Min),A,53.38
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (Max),A,53.5
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.38
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (Min),A,87.0
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (Max),A,87.12
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,87.12
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (Min),A,74.62
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (Max),A,75.38
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,74.88
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.27
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.36
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.62
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.73
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.52
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.56
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Min),A,90.38
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Max),A,91.0
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Min),A,135.0
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Max),A,135.88
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.38
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Min),A,137.75
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Max),A,138.62
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.25
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-29.62
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-35.5
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92746
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.849
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.76202
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (Min),A,9.12
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (Max),A,9.62
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.38
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (Min),A,11.5
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (Max),A,11.88
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.62
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (Min),A,13.75
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (Max),A,14.25
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-23.88
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.19
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.81
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88418
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9682
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81747
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (Min),A,16.25
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (Max),A,16.62
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.38
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (Min),A,21.75
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (Max),A,21.88
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.88
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (Min),A,10.5
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (Max),A,10.62
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.62
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.63
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.57
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.69
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90054
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92718
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94354
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (Min),A,10.88
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (Max),A,11.0
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.88
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (Min),A,33.75
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (Max),A,34.12
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.88
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (Min),A,40.75
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (Max),A,41.0
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.75
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.88
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.75
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.75
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.89175
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94711
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93863
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (Min),A,41.62
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (Max),A,41.88
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.75
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (Min),A,73.25
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (Max),A,73.38
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,73.25
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (Min),A,74.12
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (Max),A,75.5
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,74.5
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.98
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.06
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Min),A,78.12
