Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Max),A,78.38
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.25
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Min),A,140.25
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Max),A,140.38
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.38
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Min),A,138.62
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Max),A,139.75
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.88
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-18.44
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-36.69
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-40.25
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90411
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.74923
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.7052
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (Min),A,9.75
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (Max),A,9.88
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.88
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (Min),A,8.12
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (Max),A,8.38
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.25
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (Min),A,14.0
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (Max),A,14.25
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.12
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.12
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.5
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.25
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90631
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96875
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88641
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (Min),A,16.88
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (Max),A,17.38
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.12
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (Min),A,23.12
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (Max),A,23.12
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.12
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (Min),A,11.25
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (Max),A,11.38
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.38
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.19
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-25.94
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.25
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91913
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.82345
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85736
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (Min),A,13.25
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (Max),A,13.38
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.25
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (Min),A,23.62
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (Max),A,23.88
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.75
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (Min),A,27.38
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (Max),A,30.25
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.88
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.5
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.25
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.69
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91824
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96011
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95041
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (Min),A,47.5
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (Max),A,47.62
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.62
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (Min),A,84.88
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (Max),A,85.0
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,84.88
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (Min),A,80.62
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (Max),A,81.0
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,80.75
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Min),A,87.62
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Max),A,88.0
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.75
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Min),A,138.25
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Max),A,138.62
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.38
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Min),A,132.12
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Max),A,135.0
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.38
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.94
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.88
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-35.56
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94708
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.88565
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.75848
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (Min),A,10.38
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (Max),A,10.75
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.62
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (Min),A,13.25
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (Max),A,13.38
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.38
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (Min),A,14.88
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (Max),A,14.88
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.88
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.13
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.0
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.38
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93356
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96912
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83716
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (Min),A,20.75
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (Max),A,22.25
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.25
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (Min),A,23.38
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (Max),A,23.5
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (Min),A,10.88
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (Max),A,11.25
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-22.62
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-25.06
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.25
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84771
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.84656
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87698
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.88
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (Max),A,11.0
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.88
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (Min),A,23.5
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (Max),A,24.5
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (Min),A,30.62
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (Max),A,30.75
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.62
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-23.75
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.44
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.37
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.86471
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9552
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95691
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (Min),A,45.62
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (Max),A,45.88
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.75
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (Min),A,80.5
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (Max),A,80.62
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,80.62
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (Min),A,82.75
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (Max),A,83.12
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,83.0
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.84
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.92
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.62
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Min),A,87.38
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Max),A,89.0
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.88
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Min),A,140.0
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Max),A,141.0
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Min),A,137.88
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Max),A,138.38
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T23:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.5
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-19.75
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-27.44
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93243
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92303
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83328
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (Min),A,10.0
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (Max),A,10.12
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (Min),A,16.0
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (Max),A,16.25
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (Min),A,17.25
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (Max),A,17.5
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.38
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-34.31
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.63
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.44
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.77188
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95993
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85647
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (Min),A,12.38
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (Max),A,12.75
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.62
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (Min),A,21.0
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (Max),A,21.25
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.25
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (Min),A,11.62
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (Max),A,11.75
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.62
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-22.56
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.06
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.25
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.85724
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96228
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89368
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (Min),A,11.5
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (Max),A,11.62
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.62
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (Min),A,42.12
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (Max),A,42.25
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.12
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (Min),A,32.62
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (Max),A,32.75
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.62
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-20.12
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.87
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.06
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.87811
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95703
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9657
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (Min),A,44.5
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (Max),A,44.62
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.5
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (Min),A,81.5
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (Max),A,81.75
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,81.5
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (Min),A,97.38
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (Max),A,101.88
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,99.25
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.94
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.97
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.66
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Min),A,77.88
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Max),A,78.5
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.25
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Min),A,160.88
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Max),A,161.12
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.88
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Min),A,157.75
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Max),A,162.25
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.75
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.5
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.19
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-29.56
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95242
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96185
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.81805
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (Min),A,10.5
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (Max),A,11.12
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.88
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (Min),A,21.25
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (Max),A,21.38
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.38
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (Min),A,16.75
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (Max),A,16.75
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.75
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-38.75
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.69
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.69
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.72869
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97546
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86795
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (Min),A,11.75
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (Max),A,11.88
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.75
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (Min),A,22.62
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (Max),A,23.0
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.88
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (Min),A,12.88
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (Max),A,13.0
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.88
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-23.0
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.94
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.56
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86117
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92746
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96094
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
