Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (Min),A,11.25
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (Max),A,11.38
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.38
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (Min),A,30.5
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (Max),A,30.88
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.75
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (Min),A,49.75
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (Max),A,50.0
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.88
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.63
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.94
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.37
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95297
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93826
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95157
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (Min),A,67.12
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (Max),A,67.38
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,67.25
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (Min),A,71.0
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (Max),A,72.75
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,71.88
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (Min),A,91.62
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (Max),A,92.75
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,92.0
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Min),A,99.5
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Max),A,99.88
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.75
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Min),A,145.88
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Max),A,147.12
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Min),A,170.5
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Max),A,171.38
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.75
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.69
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.75
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.12
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98639
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94556
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86792
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (Min),A,19.12
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (Max),A,19.38
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.25
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (Min),A,16.38
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (Max),A,16.38
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.38
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (Min),A,21.12
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (Max),A,21.12
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.12
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.5
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.19
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.56
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9588
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96951
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81784
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (Min),A,26.5
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (Max),A,26.62
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.62
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (Min),A,22.25
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (Max),A,22.75
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.62
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (Min),A,12.12
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (Max),A,12.12
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.12
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.12
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.13
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.19
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88132
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93362
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95575
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (Min),A,11.62
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (Max),A,11.88
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.75
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (Min),A,32.5
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (Max),A,32.62
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (Min),A,52.0
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (Max),A,52.12
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.12
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.81
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.06
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.13
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9209
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9353
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94684
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (Min),A,52.62
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (Max),A,52.75
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.62
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (Min),A,71.75
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (Max),A,71.88
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,71.75
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (Min),A,78.88
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (Max),A,79.0
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,78.88
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Min),A,109.5
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Max),A,109.75
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.62
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Min),A,143.0
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Max),A,143.62
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.25
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Min),A,163.38
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Max),A,163.62
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.62
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.38
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.37
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-27.56
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98486
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95489
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83822
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (Min),A,18.88
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (Max),A,19.38
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.12
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (Min),A,22.38
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (Max),A,22.75
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (Min),A,18.75
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (Max),A,18.88
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.75
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.75
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.75
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.75
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91421
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97397
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85068
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (Min),A,17.62
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (Max),A,18.0
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.88
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (Min),A,22.5
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (Max),A,22.88
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.62
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (Min),A,11.75
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (Max),A,11.88
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.88
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.31
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.69
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.81
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9584
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92352
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93942
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (Min),A,20.75
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (Max),A,20.88
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.88
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (Min),A,30.5
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (Max),A,30.62
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.62
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (Min),A,45.12
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (Max),A,45.38
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.25
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.19
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.19
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.13
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92374
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93207
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92355
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (Min),A,51.12
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (Max),A,51.38
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.25
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (Min),A,76.12
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (Max),A,76.5
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,76.38
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (Min),A,68.25
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (Max),A,68.38
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,68.25
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.11
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.56
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Min),A,108.38
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Max),A,108.75
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.62
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Min),A,151.75
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Max),A,151.88
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.75
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Min),A,143.62
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Max),A,143.75
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.75
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.81
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-31.19
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.75
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95694
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.80273
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87582
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (Min),A,10.38
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (Max),A,10.62
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.62
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (Min),A,9.5
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (Max),A,9.5
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (Min),A,19.62
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (Max),A,20.0
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.75
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-31.93
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.5
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.07
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.80401
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97549
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9133
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (Min),A,11.25
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (Max),A,11.25
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.25
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (Min),A,23.12
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (Max),A,23.5
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.38
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (Min),A,15.5
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (Max),A,16.88
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.06
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.13
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.37
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97092
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94022
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93793
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (Min),A,23.88
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (Max),A,23.88
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.88
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (Min),A,33.88
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (Max),A,34.0
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.88
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (Min),A,46.12
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (Max),A,46.38
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.25
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.94
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.63
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.06
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94974
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94519
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95264
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (Min),A,57.25
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (Max),A,63.5
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.62
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (Min),A,86.0
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (Max),A,86.25
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,86.0
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (Min),A,86.88
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (Max),A,87.88
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,87.38
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Min),A,102.38
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Max),A,108.38
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Min),A,152.25
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Max),A,152.38
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.38
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Min),A,168.0
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Max),A,170.38
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.88
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.88
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.12
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-26.44
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93783
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.88315
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.84973
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
