Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (Min),A,10.25
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (Max),A,15.62
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.12
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (Min),A,14.0
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (Max),A,14.12
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.12
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (Min),A,18.88
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (Max),A,19.0
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.88
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-44.06
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.75
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.69
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.66534
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99231
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87756
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (Min),A,9.75
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (Max),A,9.75
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.75
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (Min),A,32.5
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (Max),A,32.5
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (Min),A,12.5
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (Max),A,12.75
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.62
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.12
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.94
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.0
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84656
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9187
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94617
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.75
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (Max),A,11.0
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.88
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (Min),A,31.25
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (Max),A,31.38
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.25
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (Min),A,46.75
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (Max),A,47.25
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.12
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.0
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.06
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.69
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9671
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95648
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94125
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (Min),A,71.38
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (Max),A,71.75
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,71.5
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (Min),A,94.12
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (Max),A,94.38
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,94.25
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (Min),A,76.88
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (Max),A,77.62
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,77.12
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.42
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.52
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Min),A,100.38
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Max),A,105.0
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.62
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Min),A,171.0
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Max),A,171.12
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.12
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Min),A,155.0
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Max),A,155.5
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.25
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T22:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.62
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-33.31
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-28.31
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95227
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.79553
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.82702
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (Min),A,10.5
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (Max),A,11.5
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (Min),A,10.5
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (Max),A,10.62
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (Min),A,17.38
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (Max),A,18.5
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-43.56
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.25
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.06
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.6669
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98761
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88562
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (Min),A,9.12
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (Max),A,9.25
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.25
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (Min),A,32.75
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (Max),A,32.88
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.88
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (Min),A,14.25
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (Max),A,14.5
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.38
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.94
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-20.81
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.56
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87347
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86954
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95691
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.25
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (Min),A,25.5
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (Max),A,26.25
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.88
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (Min),A,47.25
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (Max),A,47.88
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.5
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.75
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.56
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.19
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94458
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91293
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96329
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (Min),A,62.12
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (Max),A,62.62
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,62.38
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (Min),A,73.62
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (Max),A,73.75
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,73.62
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (Min),A,95.75
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (Max),A,96.12
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,96.0
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.91
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.97
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.2
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.62
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Min),A,91.25
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Max),A,91.5
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.38
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Min),A,141.25
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Max),A,141.62
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.38
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Min),A,174.62
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Max),A,175.0
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.75
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.31
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-18.06
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.81
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94427
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91809
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9256
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (Min),A,11.0
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (Max),A,11.25
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.12
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (Min),A,14.5
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (Max),A,14.62
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (Min),A,25.88
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (Max),A,26.38
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.25
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-40.37
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.62
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.62
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.70455
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98648
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82693
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (Min),A,9.38
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (Max),A,9.5
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (Min),A,33.62
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (Max),A,33.88
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.75
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (Min),A,13.75
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (Max),A,13.75
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.75
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.5
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.81
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.94
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.85641
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92792
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90677
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (Min),A,9.25
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (Max),A,9.38
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.38
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (Min),A,34.0
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (Max),A,34.62
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.12
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (Min),A,36.5
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (Max),A,36.75
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.62
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.25
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.44
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.37
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91089
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93716
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93439
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (Min),A,47.75
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (Max),A,47.75
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.75
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (Min),A,75.5
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (Max),A,76.25
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,75.75
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (Min),A,78.38
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (Max),A,79.0
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,78.5
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.7
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.78
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.67
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.78
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.75
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.83
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Min),A,76.75
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Max),A,77.0
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.88
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Min),A,157.25
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Max),A,158.5
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Min),A,154.5
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Max),A,155.12
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.88
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.82
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-36.06
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.94
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9855
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.76468
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8772
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (Min),A,20.62
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (Max),A,21.0
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.88
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (Min),A,9.75
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (Max),A,10.12
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.88
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (Min),A,17.62
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (Max),A,17.75
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.62
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-45.19
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.25
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.25
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.65533
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98773
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95187
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (Min),A,9.62
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (Max),A,9.75
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.62
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (Min),A,31.75
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (Max),A,31.88
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.75
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (Min),A,21.88
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (Max),A,22.38
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.25
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.31
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-21.81
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.13
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98135
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87234
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9411
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (Min),A,21.75
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (Max),A,21.88
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.75
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (Min),A,26.5
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (Max),A,26.62
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.62
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (Min),A,44.5
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (Max),A,44.75
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.62
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.75
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.87
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.0
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94113
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94293
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96405
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (Min),A,57.0
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (Max),A,57.12
