Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.12
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (Min),A,80.25
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (Max),A,80.75
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,80.5
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (Min),A,108.62
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (Max),A,109.38
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,109.0
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.28
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.38
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.42
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.48
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.62
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.66
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Min),A,107.25
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Max),A,107.62
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Min),A,147.0
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Max),A,147.5
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.25
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Min),A,193.12
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Max),A,193.38
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.25
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.19
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.44
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.44
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96164
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96155
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94794
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (Min),A,13.62
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (Max),A,14.0
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.75
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (Min),A,23.25
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (Max),A,23.25
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.25
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (Min),A,27.12
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (Max),A,27.5
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.25
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-45.06
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.44
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.94
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.65869
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99063
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88721
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (Min),A,9.38
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (Max),A,9.5
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (Min),A,32.75
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (Max),A,33.0
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.88
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (Min),A,14.12
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (Max),A,14.62
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.0
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.94
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.44
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8815
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94382
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95334
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (Min),A,10.38
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.5
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.38
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (Min),A,35.5
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (Max),A,35.75
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.62
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (Min),A,50.25
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (Max),A,52.12
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.62
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.69
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.44
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.31
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94537
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96298
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94751
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (Min),A,64.12
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (Max),A,64.62
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.38
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (Min),A,101.12
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (Max),A,101.38
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,101.25
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (Min),A,80.0
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (Max),A,81.25
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,80.62
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.22
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.31
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.78
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.84
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.97
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.05
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Min),A,96.38
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Max),A,96.88
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.62
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Min),A,192.62
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Max),A,192.88
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.75
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Min),A,172.5
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Max),A,173.62
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.06
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-18.88
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-29.62
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98865
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92776
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.80642
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (Min),A,24.62
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (Max),A,25.12
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (Min),A,18.0
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (Max),A,18.25
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.12
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (Min),A,18.38
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (Max),A,18.62
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-43.44
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.06
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.37
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.66748
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99377
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8974
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (Min),A,9.25
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (Max),A,9.5
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.38
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (Min),A,41.62
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (Max),A,42.12
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (Min),A,13.62
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (Max),A,13.75
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.62
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.5
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.37
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.62
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83249
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96881
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88492
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (Min),A,10.38
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.62
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (Min),A,52.25
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (Max),A,52.25
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.25
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (Min),A,30.12
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (Max),A,30.25
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.25
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.44
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.63
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.93
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95737
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97568
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96674
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (Min),A,69.12
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (Max),A,69.75
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,69.5
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (Min),A,113.5
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (Max),A,113.62
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,113.62
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (Min),A,102.5
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (Max),A,103.12
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,102.88
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.59
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.75
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.12
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.41
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.56
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Min),A,111.88
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Max),A,112.5
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.25
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Min),A,225.12
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Max),A,225.5
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.38
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Min),A,163.25
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Max),A,164.0
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.62
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.75
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.69
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.87
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96341
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96295
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95615
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (Min),A,13.88
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (Max),A,14.12
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (Min),A,24.12
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (Max),A,24.62
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.25
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (Min),A,36.12
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (Max),A,36.25
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.25
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-40.87
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.56
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.69
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.70327
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98526
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88281
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (Min),A,10.75
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (Max),A,10.88
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.75
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (Min),A,33.12
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (Max),A,33.38
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.38
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (Min),A,13.88
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (Max),A,13.88
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.88
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.75
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.19
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.81
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88284
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94937
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95505
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.75
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (Max),A,11.0
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.75
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (Min),A,37.38
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (Max),A,37.88
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.88
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (Min),A,49.12
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (Max),A,52.12
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.75
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.31
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.56
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.69
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96857
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96521
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.957
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (Min),A,77.12
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (Max),A,78.38
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,77.88
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (Min),A,97.0
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (Max),A,97.12
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,97.12
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (Min),A,86.0
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (Max),A,86.62
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,86.12
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.81
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.86
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.56
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.66
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.41
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.47
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Min),A,111.12
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Max),A,112.25
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.75
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Min),A,192.12
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Max),A,192.38
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.25
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Min),A,185.12
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Max),A,188.62
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.88
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T21:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.0
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.81
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-27.0
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98212
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95813
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85797
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (Min),A,21.62
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (Max),A,22.0
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.75
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (Min),A,19.0
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (Max),A,19.12
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (Min),A,18.75
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (Max),A,20.62
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.75
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-34.75
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.62
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.0
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.76245
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99402
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88309
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (Min),A,10.88
