Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (Max),A,11.12
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.12
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (Min),A,59.5
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (Max),A,59.75
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.62
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (Min),A,15.12
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (Max),A,15.25
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.12
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.43
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.69
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.0
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96506
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9519
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96439
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (Min),A,18.88
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (Max),A,19.0
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (Min),A,35.12
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (Max),A,35.25
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.25
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (Min),A,57.12
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (Max),A,57.5
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.25
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.75
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.44
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.25
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95926
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94311
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97504
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (Min),A,69.12
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (Max),A,69.38
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,69.25
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (Min),A,86.38
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (Max),A,86.5
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,86.38
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (Min),A,113.75
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (Max),A,114.38
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,114.25
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.55
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.61
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.28
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.33
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.86
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.89
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Min),A,120.0
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Max),A,120.25
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.12
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Min),A,199.25
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Max),A,199.38
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.38
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Min),A,204.0
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Max),A,206.38
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.25
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.81
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.63
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-27.5
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96857
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97586
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.84067
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (Min),A,12.12
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (Max),A,12.62
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.38
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (Min),A,25.12
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (Max),A,25.12
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.12
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (Min),A,17.25
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (Max),A,17.75
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-38.0
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.19
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.81
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.72299
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99649
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91775
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (Min),A,11.75
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (Max),A,12.0
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.88
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (Min),A,71.5
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (Max),A,72.25
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,71.88
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (Min),A,21.25
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (Max),A,21.5
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.38
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-22.88
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.63
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.94
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87231
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96301
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95996
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (Min),A,14.88
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (Max),A,15.12
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (Min),A,50.0
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (Max),A,50.75
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.25
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (Min),A,53.75
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (Max),A,54.12
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.0
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.63
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.31
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.94
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95782
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94284
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96664
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (Min),A,68.25
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (Max),A,69.0
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,68.62
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (Min),A,86.62
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (Max),A,86.75
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,86.62
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (Min),A,105.12
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (Max),A,105.5
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,105.38
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.62
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.72
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.95
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.11
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Min),A,106.0
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Max),A,107.0
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Min),A,232.0
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Max),A,233.38
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.62
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Min),A,197.25
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Max),A,197.62
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.38
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.5
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-30.81
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-25.5
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97092
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.81057
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85443
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (Min),A,12.62
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (Max),A,12.75
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.75
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (Min),A,11.12
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (Max),A,11.25
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.25
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (Min),A,18.38
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (Max),A,18.75
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-37.81
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.69
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.69
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.72381
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9931
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86252
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (Min),A,11.38
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (Max),A,11.62
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (Min),A,49.88
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (Max),A,50.0
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.0
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (Min),A,15.75
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (Max),A,15.88
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.88
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-19.75
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.06
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.81
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90268
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98071
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92233
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (Min),A,16.88
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (Max),A,17.12
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (Min),A,61.88
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (Max),A,63.5
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.88
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (Min),A,38.5
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (Max),A,38.75
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.62
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.94
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.13
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.31
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94137
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98383
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96347
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,35.0
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (Min),A,59.88
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (Max),A,60.0
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.0
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (Min),A,141.25
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (Max),A,141.38
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,141.25
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (Min),A,109.5
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (Max),A,110.25
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,109.75
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.25
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.34
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.12
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.84
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.91
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Min),A,100.0
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Max),A,100.12
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Min),A,263.12
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Max),A,264.75
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.25
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Min),A,181.75
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Max),A,182.38
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.5
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.69
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.5
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97861
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90665
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90491
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (Min),A,12.0
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (Max),A,12.38
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (Min),A,16.0
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (Max),A,16.12
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (Min),A,20.25
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (Max),A,20.75
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.38
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-38.44
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.56
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.69
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.72818
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99219
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91815
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (Min),A,11.0
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (Max),A,11.25
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.25
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (Min),A,45.62
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (Max),A,57.75
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.12
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (Min),A,14.62
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (Max),A,15.0
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.88
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.13
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.19
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.06
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89718
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97665
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89133
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (Min),A,14.12
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (Max),A,14.38
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.25
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (Min),A,57.5
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (Max),A,58.0
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.62
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (Min),A,33.5
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (Max),A,34.0
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.62
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.75
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.31
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.63
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95834
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97543
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97436
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (Min),A,70.5
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (Max),A,70.88
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,70.62
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (Min),A,109.0
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (Max),A,109.25
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,109.12
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (Min),A,116.5
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (Max),A,116.75
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,116.62
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.16
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.27
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.52
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.72
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.64
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Min),A,106.5
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Max),A,106.62
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
