Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Min),A,228.12
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Max),A,239.62
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.12
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Min),A,184.38
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Max),A,184.88
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.88
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-31.69
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.31
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98572
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.8006
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90909
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (Min),A,18.38
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (Max),A,18.62
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (Min),A,10.88
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (Max),A,10.88
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.88
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (Min),A,22.25
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (Max),A,25.88
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-27.56
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.0
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.44
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.84671
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98984
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95389
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (Min),A,14.25
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (Max),A,14.5
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.38
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (Min),A,42.0
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (Max),A,42.25
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.12
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (Min),A,23.25
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (Max),A,23.38
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.25
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.44
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.0
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.06
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86801
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98044
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87454
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (Min),A,13.5
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (Max),A,13.62
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (Min),A,60.0
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (Max),A,60.12
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.12
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (Min),A,30.0
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (Max),A,30.12
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.12
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.75
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.5
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.75
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95618
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97308
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9649
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (Min),A,66.12
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (Max),A,66.25
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,66.12
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (Min),A,106.0
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (Max),A,106.12
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,106.0
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (Min),A,97.25
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (Max),A,97.25
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,97.25
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.56
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.61
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.91
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.27
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.34
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Min),A,111.25
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Max),A,111.75
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Min),A,217.75
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Max),A,218.25
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Min),A,171.62
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Max),A,176.0
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.88
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.5
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-18.0
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.44
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98068
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92902
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92566
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (Min),A,17.5
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (Max),A,17.5
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (Min),A,16.12
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (Max),A,16.12
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.12
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (Min),A,25.5
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (Max),A,26.0
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.75
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-31.63
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.62
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.5
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.80963
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98538
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86404
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (Min),A,13.38
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (Max),A,13.62
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (Min),A,36.38
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (Max),A,36.5
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (Min),A,15.25
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (Max),A,15.5
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.38
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.31
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.75
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.94
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95947
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98618
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95331
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (Min),A,20.12
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (Max),A,20.25
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.25
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (Min),A,70.62
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (Max),A,70.75
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.75
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (Min),A,52.38
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (Max),A,52.5
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.38
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.81
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.88
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.88
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9288
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98294
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97977
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (Min),A,58.12
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (Max),A,58.25
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.25
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (Min),A,123.0
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (Max),A,123.12
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,123.0
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (Min),A,127.75
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (Max),A,127.88
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,127.88
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.61
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.73
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Min),A,108.25
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Max),A,108.5
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.38
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Min),A,246.0
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Max),A,246.12
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Min),A,220.12
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Max),A,220.5
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.25
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T20:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.75
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-27.32
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.19
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98721
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85052
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88403
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (Min),A,18.5
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (Max),A,28.25
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (Min),A,11.75
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (Max),A,12.12
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (Min),A,19.0
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (Max),A,22.5
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.12
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-31.06
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.56
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.81
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.81607
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99033
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86123
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (Min),A,13.12
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (Max),A,13.38
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.25
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (Min),A,44.88
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (Max),A,45.0
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (Min),A,16.0
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (Max),A,16.5
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.38
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.81
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.25
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.94
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97153
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98087
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97162
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (Min),A,21.0
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (Max),A,21.5
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.38
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (Min),A,61.75
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (Max),A,62.75
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.12
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (Min),A,64.25
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (Max),A,64.5
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.38
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.87
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.81
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.19
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96106
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97739
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98126
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (Min),A,74.12
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (Max),A,74.5
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,74.25
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (Min),A,117.0
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (Max),A,117.25
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,117.12
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (Min),A,128.25
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (Max),A,128.75
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,128.5
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.48
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.59
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.5
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.55
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.17
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Min),A,126.25
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Max),A,135.62
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.25
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Min),A,234.88
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Max),A,235.88
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.38
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Min),A,227.12
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Max),A,230.12
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.12
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.0
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-17.56
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.25
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99432
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92895
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95013
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (Min),A,28.62
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (Max),A,29.25
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.75
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (Min),A,16.0
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (Max),A,16.0
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (Min),A,30.0
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (Max),A,31.25
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-28.62
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.82
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.87
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.82513
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97818
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93298
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (Min),A,12.12
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (Max),A,12.5
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.38
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (Min),A,36.12
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (Max),A,36.25
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.25
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (Min),A,22.25
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (Max),A,22.5
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.38
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.81
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.81
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.44
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96387
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98126
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95795
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (Min),A,19.62
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (Max),A,19.75
