Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.75
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (Min),A,72.12
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (Max),A,72.25
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,72.25
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (Min),A,62.62
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (Max),A,62.62
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.62
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.37
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.62
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.06
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94559
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98566
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98065
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,39.0
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (Min),A,64.12
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (Max),A,64.25
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,64.25
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (Min),A,159.5
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (Max),A,159.88
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,159.62
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (Min),A,114.0
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (Max),A,114.25
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,114.12
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.36
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.38
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.88
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.89
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,69.0
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Min),A,123.88
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Max),A,123.88
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.88
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Min),A,283.62
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Max),A,284.0
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.75
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Min),A,228.75
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Max),A,230.0
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.62
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.0
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-28.94
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.5
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99719
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.83185
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95947
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (Min),A,39.62
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (Max),A,42.0
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.25
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (Min),A,11.12
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (Max),A,11.25
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.25
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (Min),A,34.12
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (Max),A,37.12
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.25
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.75
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.62
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.31
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.8725
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98264
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92236
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (Min),A,14.38
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (Max),A,14.62
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (Min),A,33.5
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (Max),A,33.75
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (Min),A,18.5
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (Max),A,18.62
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.62
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.13
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.37
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.69
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89096
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9704
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95618
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (Min),A,11.75
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (Max),A,11.88
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.75
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (Min),A,51.25
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (Max),A,51.62
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (Min),A,53.62
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (Max),A,53.75
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.75
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.63
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.5
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.37
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93948
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97989
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9715
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (Min),A,61.38
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (Max),A,61.88
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.5
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (Min),A,115.75
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (Max),A,116.12
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,116.0
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (Min),A,106.0
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (Max),A,106.25
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,106.12
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.8
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.91
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.75
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.28
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Min),A,125.88
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Max),A,128.0
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Min),A,211.25
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Max),A,211.62
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Min),A,212.25
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Max),A,215.5
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.19
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-18.31
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.63
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99207
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91971
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92609
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (Min),A,27.5
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (Max),A,27.88
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.62
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (Min),A,15.12
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (Max),A,15.25
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.25
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (Min),A,26.12
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (Max),A,26.25
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.12
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.0
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.62
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.63
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98108
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98087
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91766
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (Min),A,29.62
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (Max),A,29.75
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.62
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (Min),A,34.0
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (Max),A,34.25
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.12
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (Min),A,14.38
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (Max),A,14.5
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.19
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.25
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.31
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96481
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95584
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95798
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (Min),A,19.75
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (Max),A,19.75
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.75
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (Min),A,44.25
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (Max),A,45.0
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (Min),A,55.62
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (Max),A,55.75
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.75
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.37
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.25
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.19
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95413
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97733
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9678
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,29.0
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (Min),A,68.38
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (Max),A,68.88
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,68.62
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (Min),A,119.88
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (Max),A,120.38
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,120.0
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (Min),A,107.5
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (Max),A,107.62
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,107.62
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.5
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.62
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.36
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Min),A,145.25
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Max),A,145.38
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.38
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Min),A,213.12
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Max),A,214.25
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Min),A,203.5
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Max),A,203.88
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.62
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.0
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.06
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.69
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97086
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96036
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96094
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (Min),A,13.75
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (Max),A,14.25
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (Min),A,20.62
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (Max),A,20.62
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.62
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (Min),A,36.88
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (Max),A,37.25
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.12
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.44
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.62
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.13
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95908
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98444
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92779
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (Min),A,19.88
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (Max),A,20.12
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.12
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (Min),A,32.75
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (Max),A,33.25
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (Min),A,15.12
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (Max),A,15.25
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.25
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.81
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.69
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.19
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92117
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95798
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96847
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (Min),A,12.25
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (Max),A,12.5
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.38
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (Min),A,42.0
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (Max),A,42.12
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (Min),A,63.5
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (Max),A,65.12
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.88
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.13
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.37
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.63
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9588
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.978
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97595
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (Min),A,69.62
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (Max),A,69.88
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,69.75
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (Min),A,125.5
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (Max),A,126.62
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,126.0
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (Min),A,113.38
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (Max),A,113.88
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,113.75
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.67
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Min),A,116.0
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Max),A,116.25
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.12
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Min),A,221.12
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Max),A,221.88
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.62
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Min),A,229.5
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Max),A,230.25
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.75
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.81
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.88
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.87
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9899
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99097
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94598
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (Min),A,22.5
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (Max),A,22.75
