Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.62
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (Min),A,38.0
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (Max),A,38.12
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.12
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (Min),A,31.88
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (Max),A,32.38
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.12
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-23.69
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.31
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.38
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87027
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9873
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88205
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (Min),A,12.12
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (Max),A,12.38
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.25
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (Min),A,40.88
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (Max),A,41.0
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.88
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (Min),A,15.75
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (Max),A,15.88
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.88
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.0
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.0
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.69
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96277
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97955
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93152
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (Min),A,20.0
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (Max),A,20.12
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (Min),A,64.38
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (Max),A,64.5
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.38
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (Min),A,43.38
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (Max),A,43.62
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.93
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.0
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.63
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96603
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98196
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97958
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,35.0
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (Min),A,77.12
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (Max),A,77.5
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,77.5
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (Min),A,143.88
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (Max),A,144.0
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,143.88
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (Min),A,128.88
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (Max),A,129.5
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,129.25
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.16
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.23
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.94
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,70.0
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Min),A,131.5
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Max),A,131.88
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.75
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Min),A,287.25
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Max),A,287.38
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.38
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Min),A,219.25
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Max),A,220.5
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.88
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T19:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.94
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.31
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.75
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97983
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98401
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95196
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (Min),A,15.12
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (Max),A,15.12
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.12
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (Min),A,31.88
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (Max),A,31.88
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.88
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (Min),A,33.38
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (Max),A,33.5
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.5
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.94
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.94
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.81
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.8797
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99084
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9791
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (Min),A,13.38
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (Max),A,13.38
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.38
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (Min),A,39.0
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (Max),A,39.38
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.12
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (Min),A,36.62
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (Max),A,36.62
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.62
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.37
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.0
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.56
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90481
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97617
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98651
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (Min),A,12.38
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (Max),A,12.38
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.38
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (Min),A,63.12
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (Max),A,63.5
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.38
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (Min),A,103.88
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (Max),A,104.12
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,104.0
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.56
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.25
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.81
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96893
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98306
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98184
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,38.0
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (Min),A,78.75
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (Max),A,78.88
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,78.75
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (Min),A,157.38
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (Max),A,157.62
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,157.5
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (Min),A,126.88
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (Max),A,127.25
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,127.0
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,71.0
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,72.0
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Min),A,118.88
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Max),A,119.0
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.88
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Min),A,291.75
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Max),A,292.0
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.88
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Min),A,300.75
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Max),A,301.12
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.88
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.88
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.31
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-25.0
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9603
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98883
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86358
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (Min),A,15.75
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (Max),A,16.25
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.88
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (Min),A,32.5
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (Max),A,32.75
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (Min),A,22.38
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (Max),A,22.75
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.25
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.38
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.06
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96948
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99261
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9397
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (Min),A,25.62
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (Max),A,25.75
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.62
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (Min),A,40.12
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (Max),A,40.25
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.25
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (Min),A,23.62
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (Max),A,23.75
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.75
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.44
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.5
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.87
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90021
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9689
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98517
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (Min),A,12.88
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (Max),A,13.0
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (Min),A,47.88
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (Max),A,48.38
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.25
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (Min),A,86.0
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (Max),A,95.25
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,93.25
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.19
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.19
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.25
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97299
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98892
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98322
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,39.0
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (Min),A,86.0
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (Max),A,86.12
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,86.12
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (Min),A,157.75
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (Max),A,161.5
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,160.75
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (Min),A,125.0
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (Max),A,125.25
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,125.12
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.56
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.59
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.05
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.02
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,69.0
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Min),A,140.25
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Max),A,140.62
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.25
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Min),A,278.38
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Max),A,282.5
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.62
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Min),A,256.12
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Max),A,264.88
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.12
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.87
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.19
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.0
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9657
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94461
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91415
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (Min),A,14.12
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (Max),A,14.5
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.38
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (Min),A,17.75
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (Max),A,18.12
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (Min),A,26.5
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (Max),A,26.75
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.62
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-26.62
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.62
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.75
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85638
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99548
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91504
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (Min),A,11.88
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (Max),A,12.12
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (Min),A,48.38
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (Max),A,48.88
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.62
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (Min),A,15.25
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (Max),A,15.38
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.38
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.38
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.94
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.56
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95309
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96518
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98773
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (Min),A,14.12
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (Max),A,14.38
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.25
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (Min),A,44.88
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (Max),A,45.0
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.88
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (Min),A,89.12
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (Max),A,98.62
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,96.5
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.81
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.62
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.13
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97559
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98987
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98581
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,43.0
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (Min),A,84.5
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (Max),A,84.62
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,84.5
