Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (Min),A,169.75
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (Max),A,173.62
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,172.0
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (Min),A,125.5
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (Max),A,126.12
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,125.88
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.28
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.44
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.62
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.67
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.31
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.38
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,70.0
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Min),A,124.5
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Max),A,124.5
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Min),A,280.5
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Max),A,284.62
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.88
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Min),A,255.75
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Max),A,265.38
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.25
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.38
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.93
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.0
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97632
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98444
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88113
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (Min),A,14.5
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (Max),A,19.75
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.62
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (Min),A,35.88
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (Max),A,36.0
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (Min),A,22.12
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (Max),A,22.38
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.25
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-41.87
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.69
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.87
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.68774
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99466
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90747
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (Min),A,9.25
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (Max),A,9.38
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.25
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (Min),A,56.25
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (Max),A,56.62
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.38
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (Min),A,14.38
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (Max),A,14.5
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.38
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.19
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.5
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.62
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97864
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97278
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99039
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (Min),A,26.0
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (Max),A,26.0
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (Min),A,61.62
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (Max),A,61.75
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.62
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (Min),A,99.62
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (Max),A,100.62
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,100.0
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.69
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.75
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.81
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97256
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98505
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97696
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,38.0
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (Min),A,87.88
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (Max),A,90.0
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,88.38
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (Min),A,153.88
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (Max),A,155.62
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,154.38
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (Min),A,111.25
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (Max),A,111.62
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,111.62
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.86
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.92
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.19
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.11
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.16
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,75.0
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Min),A,136.0
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Max),A,143.5
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.62
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Min),A,307.75
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Max),A,309.62
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.12
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Min),A,246.62
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Max),A,247.12
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.88
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.31
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.63
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.13
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99496
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98029
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92822
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (Min),A,30.88
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (Max),A,30.88
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.88
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (Min),A,27.12
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (Max),A,27.38
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.25
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (Min),A,28.0
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (Max),A,28.25
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.12
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-41.87
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.44
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.75
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.7608
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98523
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97232
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (Min),A,9.12
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (Max),A,11.75
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (Min),A,41.38
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (Max),A,41.75
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.5
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (Min),A,25.25
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (Max),A,25.25
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.25
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.12
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.13
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.56
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98959
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97092
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96902
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (Min),A,34.38
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (Max),A,34.38
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.38
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (Min),A,56.5
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (Max),A,56.62
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.5
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (Min),A,62.12
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (Max),A,62.12
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.12
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.19
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.31
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.37
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98099
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98248
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96728
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,32.0
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (Min),A,106.38
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (Max),A,106.5
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,106.5
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (Min),A,132.75
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (Max),A,132.88
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,132.88
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (Min),A,95.38
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (Max),A,95.5
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,95.5
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.44
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.53
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Min),A,178.88
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Max),A,182.5
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.62
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Min),A,258.0
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Max),A,258.38
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.12
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Min),A,210.62
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Max),A,210.88
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.75
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.19
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.13
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.81
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99777
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.965
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96875
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (Min),A,42.25
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (Max),A,43.0
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.62
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (Min),A,26.25
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (Max),A,26.38
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.38
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (Min),A,49.38
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (Max),A,49.75
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.5
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-45.75
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-1.19
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.94
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.64138
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99219
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95572
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (Min),A,9.5
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (Max),A,9.62
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.62
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (Min),A,51.5
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (Max),A,51.75
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.62
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (Min),A,24.75
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (Max),A,25.0
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.88
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.31
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.94
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.19
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99301
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97754
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97949
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (Min),A,41.88
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (Max),A,42.0
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.88
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (Min),A,50.75
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (Max),A,51.12
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (Min),A,71.5
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (Max),A,71.75
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,71.75
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.69
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.0
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.37
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97766
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97815
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98022
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,29.0
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (Min),A,87.88
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (Max),A,93.12
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,90.88
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (Min),A,113.75
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (Max),A,113.88
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,113.88
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (Min),A,119.12
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (Max),A,119.38
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,119.25
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.8
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Min),A,178.88
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Max),A,184.5
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.25
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Min),A,242.12
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Max),A,242.62
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.38
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Min),A,265.12
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Max),A,265.5
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.25
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T18:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.81
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.81
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.06
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94684
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85534
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97232
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (Min),A,8.88
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (Max),A,9.88
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.62
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (Min),A,12.88
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (Max),A,13.0
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (Min),A,48.12
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (Max),A,48.62
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.38
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-35.44
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.94
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.81
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.77139
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98648
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97427
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (Min),A,9.5
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (Max),A,9.75
