Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.62
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (Min),A,41.62
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (Max),A,42.12
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.88
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (Min),A,27.25
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (Max),A,27.5
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.38
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.62
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.19
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.69
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95395
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96335
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96594
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (Min),A,17.75
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (Max),A,18.12
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.88
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (Min),A,47.88
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (Max),A,48.0
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (Min),A,54.75
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (Max),A,55.12
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.69
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.19
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.87
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98669
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98553
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9779
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (Min),A,115.75
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (Max),A,116.0
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,115.75
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (Min),A,127.5
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (Max),A,128.12
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,128.0
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (Min),A,114.12
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (Max),A,114.38
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,114.25
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.19
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.33
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.41
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.53
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.41
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Min),A,151.12
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Max),A,151.5
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.38
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Min),A,229.5
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Max),A,230.12
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.88
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Min),A,244.88
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Max),A,245.25
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.12
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.37
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.56
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.69
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93625
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9028
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9277
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (Min),A,9.25
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (Max),A,9.5
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.38
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (Min),A,15.62
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (Max),A,15.88
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.75
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (Min),A,29.62
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (Max),A,30.0
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.88
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-41.19
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.06
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.75
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.69268
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99182
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96851
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (Min),A,9.62
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (Max),A,9.75
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.62
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (Min),A,51.0
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (Max),A,51.12
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.0
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (Min),A,24.25
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (Max),A,24.5
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.38
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.56
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.69
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.37
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98859
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94891
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98254
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (Min),A,37.0
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (Max),A,37.0
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (Min),A,40.88
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (Max),A,41.0
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (Min),A,72.88
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (Max),A,73.12
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,73.0
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.06
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.12
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.81
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98444
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98877
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98468
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,39.0
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,34.0
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (Min),A,111.25
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (Max),A,111.25
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,111.25
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (Min),A,158.0
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (Max),A,158.75
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,158.38
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (Min),A,139.88
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (Max),A,140.25
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,140.12
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.41
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.45
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.94
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.53
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Min),A,165.25
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Max),A,165.5
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.38
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Min),A,264.75
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Max),A,265.12
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Min),A,266.62
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Max),A,266.75
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.75
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-18.44
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.19
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.06
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91409
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96829
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85345
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (Min),A,8.5
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (Max),A,8.62
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (Min),A,23.25
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (Max),A,23.38
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.38
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (Min),A,19.12
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (Max),A,19.25
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.25
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-38.31
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.38
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.73092
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98853
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98401
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (Min),A,9.75
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (Max),A,9.75
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.75
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (Min),A,45.25
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (Max),A,47.25
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.25
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (Min),A,42.88
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (Max),A,47.62
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.25
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.62
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.56
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.75
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98462
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95294
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95779
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (Min),A,30.25
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (Max),A,30.38
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.25
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (Min),A,42.25
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (Max),A,42.38
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.25
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (Min),A,49.62
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (Max),A,49.62
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.62
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.25
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.0
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.56
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97324
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98996
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97095
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,33.0
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (Min),A,90.62
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (Max),A,90.62
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,90.62
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (Min),A,136.12
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (Max),A,136.38
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,136.25
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (Min),A,106.5
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (Max),A,106.5
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,106.5
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.27
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.3
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.83
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.8
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Min),A,137.62
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Max),A,137.75
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.62
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Min),A,246.5
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Max),A,248.62
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Min),A,216.25
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Max),A,221.5
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.88
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.63
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-17.87
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-27.06
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94382
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93304
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83053
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (Min),A,9.12
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (Max),A,9.88
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.62
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (Min),A,15.38
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (Max),A,15.75
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.62
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (Min),A,17.62
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (Max),A,18.12
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.88
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-36.44
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.56
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.88
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.7525
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99249
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89966
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (Min),A,9.5
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (Max),A,9.88
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.62
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (Min),A,51.5
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (Max),A,51.62
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.5
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (Min),A,16.88
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (Max),A,17.0
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.31
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.56
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.56
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99124
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92364
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97159
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (Min),A,38.25
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (Max),A,38.38
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.25
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (Min),A,31.38
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (Max),A,31.5
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.38
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (Min),A,61.5
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (Max),A,61.75
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.62
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.56
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.06
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.63
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97855
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99057
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9577
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,38.0
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (Min),A,97.75
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (Max),A,98.0
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,97.75
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (Min),A,157.38
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (Max),A,158.0
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,157.5
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (Min),A,89.88
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (Max),A,90.0
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,89.88
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Min),A,153.62
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Max),A,154.0
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.75
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Min),A,254.88
