Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Max),A,255.25
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Min),A,185.38
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Max),A,185.62
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.93
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.13
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.75
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9801
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97815
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85504
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (Min),A,17.5
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (Max),A,17.88
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.75
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (Min),A,28.88
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (Max),A,29.25
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.12
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (Min),A,17.5
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (Max),A,17.75
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.75
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-25.69
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.94
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.31
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85623
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99344
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8735
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (Min),A,12.75
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (Max),A,12.75
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.75
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (Min),A,56.5
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (Max),A,56.62
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.5
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (Min),A,10.62
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (Max),A,10.88
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.75
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.5
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.81
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.37
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90488
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94553
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95862
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (Min),A,12.62
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (Max),A,12.75
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.62
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (Min),A,40.12
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (Max),A,40.38
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.25
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (Min),A,52.38
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (Max),A,52.88
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.5
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.81
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.5
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.63
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96765
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97882
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94446
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (Min),A,75.0
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (Max),A,76.38
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,75.75
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (Min),A,111.0
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (Max),A,111.12
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,111.0
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (Min),A,73.12
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (Max),A,73.25
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,73.12
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Min),A,117.5
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Max),A,119.0
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.25
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Min),A,236.12
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Max),A,236.38
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.25
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Min),A,153.38
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Max),A,153.88
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.62
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.87
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.44
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.06
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91415
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99261
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87167
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (Min),A,9.5
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (Max),A,9.5
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (Min),A,45.88
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (Max),A,46.0
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.88
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (Min),A,18.75
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (Max),A,19.25
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-28.12
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.38
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.44
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.84118
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99139
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91968
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (Min),A,12.12
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (Max),A,12.25
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.25
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (Min),A,45.12
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (Max),A,45.25
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.25
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (Min),A,14.5
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (Max),A,14.62
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.62
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,0.81
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.06
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.31
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98083
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96869
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95038
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (Min),A,27.5
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (Max),A,27.62
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.62
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (Min),A,48.88
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (Max),A,49.38
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.12
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (Min),A,46.5
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (Max),A,46.5
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.37
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.5
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.87
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96893
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97113
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96512
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (Min),A,77.75
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (Max),A,78.0
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,77.88
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (Min),A,89.25
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (Max),A,89.88
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,89.62
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (Min),A,88.25
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (Max),A,88.62
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,88.38
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Min),A,125.88
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Max),A,126.25
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.12
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Min),A,229.5
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Max),A,229.62
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Min),A,167.5
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Max),A,168.25
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T17:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.19
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.56
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.75
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94595
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87646
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9411
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (Min),A,9.12
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (Max),A,9.38
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.25
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (Min),A,12.12
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (Max),A,12.25
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.25
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (Min),A,27.88
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (Max),A,28.0
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.88
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-33.13
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.0
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.37
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.79513
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9873
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9158
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (Min),A,11.88
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (Max),A,11.88
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.88
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (Min),A,42.25
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (Max),A,42.38
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.25
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (Min),A,15.62
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (Max),A,15.88
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.75
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.88
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.94
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.5
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97888
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96588
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9729
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (Min),A,24.38
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (Max),A,24.5
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.38
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (Min),A,47.88
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (Max),A,48.0
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (Min),A,57.88
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (Max),A,58.0
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.88
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.81
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.5
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.25
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9516
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97989
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97418
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (Min),A,59.88
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (Max),A,60.0
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.88
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (Min),A,111.88
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (Max),A,112.0
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,112.0
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (Min),A,97.62
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (Max),A,97.62
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,97.62
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Min),A,104.38
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Max),A,104.75
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Min),A,213.62
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Max),A,213.88
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.75
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Min),A,198.88
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Max),A,198.88
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.88
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.19
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.0
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.0
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.936
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97275
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97739
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (Min),A,9.0
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (Max),A,9.25
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (Min),A,26.88
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (Max),A,27.0
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.88
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (Min),A,40.62
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (Max),A,46.0
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.88
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.31
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.5
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.94
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97504
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98218
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93259
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (Min),A,28.5
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (Max),A,28.62
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (Min),A,29.38
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (Max),A,29.62
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (Min),A,16.0
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (Max),A,16.25
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.12
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.25
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.75
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.31
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9841
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94543
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95944
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (Min),A,25.88
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (Max),A,26.0
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
