Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (Min),A,38.25
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (Max),A,38.38
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.25
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (Min),A,47.38
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (Max),A,47.38
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.38
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.75
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.44
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.87
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95966
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97729
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96756
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (Min),A,65.62
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (Max),A,68.5
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,67.25
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (Min),A,107.12
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (Max),A,118.75
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,112.0
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (Min),A,95.75
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (Max),A,96.5
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,96.12
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Min),A,129.0
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Max),A,131.62
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Min),A,202.0
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Max),A,213.0
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.38
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Min),A,199.75
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Max),A,206.0
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-21.06
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-19.44
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.94
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90695
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9237
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92212
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (Min),A,7.75
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (Max),A,8.88
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.25
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (Min),A,16.75
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (Max),A,17.0
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.88
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (Min),A,23.62
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (Max),A,24.0
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.88
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.37
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.0
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.93
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93423
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98923
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9454
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (Min),A,19.38
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (Max),A,19.62
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (Min),A,43.0
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (Max),A,43.38
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.25
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (Min),A,16.75
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (Max),A,17.12
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.88
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.0
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.25
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.25
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91427
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94061
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9295
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (Min),A,37.75
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (Max),A,38.0
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.88
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (Min),A,37.88
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (Max),A,38.5
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.25
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.06
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.19
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.0
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94571
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97177
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9744
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (Min),A,50.25
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (Max),A,50.88
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.38
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (Min),A,99.62
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (Max),A,99.88
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,99.75
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (Min),A,106.88
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (Max),A,107.88
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,107.62
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.36
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Min),A,87.75
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Max),A,88.38
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Min),A,197.12
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Max),A,197.25
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.12
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Min),A,185.25
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Max),A,186.62
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.12
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-31.13
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.25
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.37
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.80819
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96368
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94012
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (Min),A,7.62
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (Max),A,7.88
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.75
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (Min),A,22.25
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (Max),A,22.25
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.25
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (Min),A,24.38
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (Max),A,24.62
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.94
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.19
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.31
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97095
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99326
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83957
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (Min),A,28.75
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (Max),A,28.88
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.75
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (Min),A,46.75
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (Max),A,47.0
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.88
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (Min),A,11.0
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (Max),A,11.25
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.12
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.31
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.81
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.94
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96811
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95685
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97043
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (Min),A,18.25
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (Max),A,18.25
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.25
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (Min),A,42.75
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (Max),A,43.0
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.88
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (Min),A,54.62
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (Max),A,55.12
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.37
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.94
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.56
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95441
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97958
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96588
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (Min),A,58.75
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (Max),A,59.25
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.12
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (Min),A,110.88
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (Max),A,112.75
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,111.62
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (Min),A,93.38
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (Max),A,94.38
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,93.88
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Min),A,113.25
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Max),A,113.5
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.38
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Min),A,222.5
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Max),A,224.12
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.25
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Min),A,183.38
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Max),A,184.5
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.88
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-36.13
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.94
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.75
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.73251
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9458
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9198
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (Min),A,7.5
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (Max),A,8.0
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.75
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (Min),A,17.5
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (Max),A,17.62
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.62
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (Min),A,26.5
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (Max),A,26.62
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-40.5
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.19
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.0
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.68603
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99454
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87582
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (Min),A,9.5
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (Max),A,9.88
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.62
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (Min),A,49.62
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (Max),A,50.25
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.0
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (Min),A,11.12
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (Max),A,11.25
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.12
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.5
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.81
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.13
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97516
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9306
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98437
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (Min),A,20.25
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (Max),A,20.38
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.38
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (Min),A,33.62
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (Max),A,33.88
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.75
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (Min),A,75.5
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (Max),A,75.88
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.62
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.25
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.56
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.75
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94156
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95239
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95386
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (Min),A,51.62
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (Max),A,51.88
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.88
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (Min),A,80.25
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (Max),A,80.25
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,80.25
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (Min),A,76.88
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (Max),A,77.38
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,77.12
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Min),A,87.5
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Max),A,87.75
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.62
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Min),A,180.12
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Max),A,180.88
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.62
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Min),A,189.62
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Max),A,189.62
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.62
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.13
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.69
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.44
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94336
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96075
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91159
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (Min),A,13.38
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (Max),A,14.12
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.75
