Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (Min),A,21.62
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (Max),A,21.62
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.62
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (Min),A,24.12
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (Max),A,25.0
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-38.31
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.81
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.63
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.69876
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98367
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94299
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (Min),A,8.75
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (Max),A,8.88
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.88
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (Min),A,29.0
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (Max),A,29.25
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.12
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (Min),A,17.38
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (Max),A,17.5
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.38
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.81
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.13
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.81
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88077
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95535
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97873
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.25
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.25
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (Min),A,41.75
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (Max),A,42.12
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (Min),A,64.5
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (Max),A,64.88
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.75
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.63
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.13
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.94
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9436
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97739
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97714
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (Min),A,54.62
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (Max),A,58.25
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.25
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (Min),A,99.62
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (Max),A,99.75
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,99.75
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (Min),A,101.88
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (Max),A,102.88
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,102.5
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Min),A,86.12
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Max),A,89.88
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.75
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Min),A,192.0
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Max),A,192.5
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.25
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Min),A,208.38
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Max),A,208.75
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.62
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T16:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-28.38
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-17.06
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.25
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.80829
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93133
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92288
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (Min),A,7.0
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (Max),A,7.12
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.12
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (Min),A,18.12
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (Max),A,18.12
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.12
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (Min),A,25.25
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (Max),A,25.25
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.25
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-47.62
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.06
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.06
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.61584
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99252
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96481
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (Min),A,8.88
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (Max),A,9.12
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (Min),A,41.62
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (Max),A,41.62
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.62
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (Min),A,17.75
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (Max),A,18.25
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.31
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.81
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.25
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86078
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95059
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9118
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (Min),A,39.62
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (Max),A,39.75
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.62
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (Min),A,32.88
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (Max),A,35.0
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.88
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.06
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.06
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.63
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9584
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97467
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97168
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (Min),A,55.62
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (Max),A,55.62
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.62
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (Min),A,95.75
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (Max),A,96.12
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,95.88
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (Min),A,77.75
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (Max),A,77.88
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,77.88
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.88
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Min),A,79.5
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Max),A,79.75
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.62
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Min),A,194.5
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Max),A,195.12
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.88
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Min),A,153.12
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Max),A,155.62
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.38
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.81
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.94
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.19
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88956
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96161
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97708
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (Min),A,8.0
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (Max),A,8.12
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.12
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (Min),A,22.12
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (Max),A,22.38
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.25
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (Min),A,36.38
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (Max),A,36.5
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.38
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-35.56
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.32
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.44
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.75332
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99353
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97122
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (Min),A,9.5
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (Max),A,9.75
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.62
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (Min),A,43.88
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (Max),A,44.0
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (Min),A,24.88
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (Max),A,24.88
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.88
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.25
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.87
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.87
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94488
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91562
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90454
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (Min),A,12.0
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (Max),A,12.12
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (Min),A,30.0
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (Max),A,30.0
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (Min),A,30.62
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (Max),A,31.75
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.12
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.0
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.44
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.93
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98221
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95694
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97284
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (Min),A,83.5
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (Max),A,84.75
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,84.12
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (Min),A,80.5
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (Max),A,80.5
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,80.5
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (Min),A,88.75
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (Max),A,89.0
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,88.88
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Min),A,111.75
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Max),A,112.5
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.12
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Min),A,175.62
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Max),A,176.12
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.88
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Min),A,180.0
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Max),A,181.75
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.88
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-23.75
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-17.63
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-25.06
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.85321
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9314
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.84005
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (Min),A,8.25
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (Max),A,8.5
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.38
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (Min),A,17.38
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (Max),A,17.38
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.38
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (Min),A,16.12
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (Max),A,16.12
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.12
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-41.75
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.19
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.44
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.68475
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99185
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9071
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (Min),A,9.5
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (Max),A,9.5
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (Min),A,33.12
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (Max),A,33.25
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.12
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (Min),A,12.88
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (Max),A,13.0
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.81
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.07
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.31
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91318
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92346
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96997
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (Min),A,9.0
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (Max),A,9.5
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.25
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (Min),A,31.0
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (Max),A,31.12
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.12
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (Min),A,56.75
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (Max),A,56.88
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.75
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.81
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.5
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.25
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98782
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95752
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98138
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (Min),A,102.0
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (Max),A,102.12
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,102.12
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (Min),A,75.0
945080,Stanbrook Place Monkston,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (Max),A,75.12
