Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.75
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (Min),A,9.5
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (Max),A,14.88
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.25
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.0
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.75
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.5
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87796
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94476
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98694
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (Min),A,39.38
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (Max),A,39.75
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (Min),A,86.0
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (Max),A,86.25
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,86.25
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.06
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.25
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.37
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97455
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97867
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97461
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (Min),A,69.25
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (Max),A,69.38
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,69.25
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (Min),A,111.88
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (Max),A,112.25
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,112.0
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (Min),A,90.5
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (Max),A,92.38
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,91.25
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Min),A,91.0
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Max),A,91.38
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.25
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Min),A,225.0
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Max),A,225.62
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.12
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Min),A,197.5
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Max),A,207.88
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.88
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.94
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-22.25
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-29.5
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.86157
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90268
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8038
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (Min),A,6.12
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (Max),A,6.25
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.25
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (Min),A,13.38
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (Max),A,13.5
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (Min),A,14.25
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (Max),A,14.25
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.25
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.62
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-0.56
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.38
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85296
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99707
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.936
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (Min),A,13.5
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (Max),A,13.62
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.62
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (Min),A,57.0
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (Max),A,57.25
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.12
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (Min),A,16.0
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (Max),A,16.25
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.12
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.69
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.37
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.75
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88678
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98297
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98462
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (Min),A,8.88
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (Max),A,8.88
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.88
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (Min),A,62.5
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (Max),A,62.5
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.5
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (Min),A,75.0
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (Max),A,75.0
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,75.0
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.06
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.5
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.93
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95282
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98575
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97391
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,32.0
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (Min),A,52.12
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (Max),A,52.25
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.12
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (Min),A,134.12
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (Max),A,134.5
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,134.38
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (Min),A,94.75
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (Max),A,95.25
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,95.0
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,64.0
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Min),A,80.25
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Max),A,80.38
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.38
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Min),A,266.25
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Max),A,266.75
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Min),A,198.75
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Max),A,199.0
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.88
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-21.38
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-39.44
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-30.81
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.82675
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.71893
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.78949
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (Min),A,6.25
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (Max),A,6.62
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.38
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (Min),A,8.38
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (Max),A,8.88
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.62
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (Min),A,14.25
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (Max),A,14.75
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-48.69
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-0.62
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.75
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.58077
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99545
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82617
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (Min),A,8.38
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (Max),A,8.62
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (Min),A,47.5
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (Max),A,47.75
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.62
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (Min),A,9.38
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (Max),A,9.5
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.38
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.5
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.69
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.87
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87243
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97998
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97824
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (Min),A,7.88
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (Max),A,8.0
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (Min),A,54.12
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (Max),A,54.62
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.25
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (Min),A,61.0
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (Max),A,61.25
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.12
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.13
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.69
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.87
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92905
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98489
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94748
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,32.0
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (Min),A,41.12
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (Max),A,41.5
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.38
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (Min),A,117.5
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (Max),A,152.38
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,131.5
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (Min),A,72.25
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (Max),A,72.75
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,72.62
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Min),A,62.75
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Max),A,63.12
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Min),A,226.38
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Max),A,261.12
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.38
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Min),A,155.88
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Max),A,156.38
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.12
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-80.13
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-19.62
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.06
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.3575
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91812
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.918
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (Min),A,3.62
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (Max),A,4.88
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.12
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (Min),A,14.5
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (Max),A,14.62
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (Min),A,21.0
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (Max),A,21.12
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.12
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-47.44
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-1.19
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.19
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.55792
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99194
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85824
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (Min),A,8.0
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (Max),A,8.88
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.38
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (Min),A,33.12
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (Max),A,33.88
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.38
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (Min),A,9.62
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (Max),A,9.88
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.75
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.19
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.37
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.25
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92541
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97537
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98202
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (Min),A,9.12
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (Min),A,51.12
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (Max),A,51.62
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.38
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (Min),A,48.75
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (Max),A,49.5
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.56
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.25
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.06
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98431
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97259
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97485
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (Min),A,84.5
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (Max),A,88.0
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,86.0
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (Min),A,99.75
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (Max),A,99.88
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,99.88
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (Min),A,91.62
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (Max),A,92.0
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,91.88
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Min),A,102.25
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Max),A,106.12
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.75
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Min),A,198.38
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Max),A,199.0
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.62
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Min),A,170.25
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Max),A,171.5
