Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.75
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-38.19
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-35.75
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.69
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.64883
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.76815
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93973
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.25
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (Max),A,4.5
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.38
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (Min),A,9.25
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (Max),A,9.62
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (Min),A,27.25
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (Max),A,27.62
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.38
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-37.13
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-1.19
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.25
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.70626
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99423
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90564
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (Min),A,9.12
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (Max),A,9.25
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.12
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (Min),A,36.75
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (Max),A,36.88
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.88
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (Min),A,10.0
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (Max),A,10.12
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.0
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.75
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.69
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89966
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97446
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90695
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (Min),A,8.88
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (Max),A,9.12
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (Min),A,50.25
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (Max),A,50.75
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.5
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (Min),A,23.38
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (Max),A,23.75
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.25
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.75
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.25
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96985
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96573
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99246
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,39.0
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (Min),A,65.62
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (Max),A,66.12
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,66.0
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (Min),A,77.12
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (Max),A,77.75
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,77.38
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (Min),A,159.0
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (Max),A,159.5
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,159.25
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Min),A,86.25
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Max),A,86.88
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.62
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Min),A,172.38
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Max),A,172.62
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Min),A,218.12
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Max),A,218.88
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-33.25
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.69
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-30.37
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.70782
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90857
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.79443
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (Min),A,4.62
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (Max),A,5.38
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.12
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (Min),A,14.88
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (Max),A,15.12
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (Min),A,15.25
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (Max),A,16.12
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.62
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-32.06
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,0.69
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.25
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.7702
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99414
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97263
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (Min),A,9.62
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (Max),A,9.75
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.75
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (Min),A,35.5
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (Max),A,36.0
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.75
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (Min),A,20.0
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (Max),A,20.25
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.12
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-22.06
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.31
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.5
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84009
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98645
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88693
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (Min),A,7.88
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (Max),A,8.12
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (Min),A,70.38
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (Max),A,70.88
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.62
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (Min),A,19.88
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (Max),A,20.0
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.88
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.0
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.19
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.87
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96326
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97836
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98169
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,29.0
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (Min),A,71.38
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (Max),A,71.62
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,71.5
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (Min),A,94.5
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (Max),A,95.12
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,94.75
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (Min),A,121.12
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (Max),A,121.62
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,121.38
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Min),A,92.5
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Max),A,93.12
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.88
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Min),A,215.12
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Max),A,215.38
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.25
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Min),A,174.38
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Max),A,175.62
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T14:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-47.12
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.0
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-28.38
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.65823
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96283
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.82947
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (Min),A,4.62
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (Max),A,6.12
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.38
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (Min),A,20.38
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (Max),A,20.5
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.38
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (Min),A,15.38
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (Max),A,15.62
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-24.44
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.75
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.13
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85919
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99258
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97317
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (Min),A,12.38
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (Max),A,13.25
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.75
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (Min),A,44.75
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (Max),A,44.75
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.75
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (Min),A,19.38
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (Max),A,19.75
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.62
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.44
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.44
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-26.25
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89322
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98627
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82507
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (Min),A,9.25
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (Max),A,9.75
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (Min),A,66.25
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (Max),A,66.38
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.38
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (Min),A,18.12
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (Max),A,18.25
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.25
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.81
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.69
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.69
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96753
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98367
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97446
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,29.0
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (Min),A,60.5
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (Max),A,62.38
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.38
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (Min),A,121.12
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (Max),A,121.5
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,121.38
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (Min),A,101.75
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (Max),A,101.88
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,101.75
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Min),A,87.25
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Max),A,88.62
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.88
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Min),A,252.5
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Max),A,252.88
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.62
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Min),A,153.0
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Max),A,153.5
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.25
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-24.31
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.75
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.19
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.78189
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97794
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95026
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (Min),A,7.0
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (Max),A,7.75
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.25
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (Min),A,25.25
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (Max),A,25.38
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.25
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (Min),A,25.12
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (Max),A,25.25
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.25
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-25.0
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.12
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.44
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.83386
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98923
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97931
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (Min),A,12.75
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (Max),A,13.0
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.88
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (Min),A,33.88
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (Max),A,34.25
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (Min),A,20.75
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (Max),A,21.0
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.88
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.87
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.31
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-24.19
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90274
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97589
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.7662
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (Min),A,8.75
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (Max),A,8.75
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.75
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (Min),A,49.38
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (Max),A,49.75
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.62
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (Min),A,18.75
