Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (Max),A,19.5
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.12
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.5
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.12
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.56
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9769
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9845
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98315
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,32.0
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (Min),A,78.25
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (Max),A,78.38
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,78.38
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (Min),A,113.88
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (Max),A,114.12
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,114.0
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (Min),A,129.38
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (Max),A,134.62
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,131.75
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.5
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Min),A,105.75
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Max),A,106.25
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Min),A,222.62
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Max),A,222.88
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.75
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Min),A,192.0
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Max),A,197.5
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.75
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-54.25
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-34.81
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.25
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.2958
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.77404
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96384
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.62
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (Max),A,5.88
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.38
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (Min),A,10.25
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (Max),A,10.38
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.38
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (Min),A,29.62
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (Max),A,30.25
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.75
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.25
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.94
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96512
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98911
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98047
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (Min),A,24.88
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (Max),A,26.38
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (Min),A,34.38
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (Max),A,34.5
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.38
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (Min),A,20.62
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (Max),A,21.0
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.75
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.94
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.31
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.0
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87845
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9642
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85248
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (Min),A,8.62
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (Max),A,9.5
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (Min),A,42.62
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (Max),A,42.75
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.62
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (Min),A,19.62
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (Max),A,20.5
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.12
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.43
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.75
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.81
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97006
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97351
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95843
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (Min),A,67.75
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (Max),A,69.12
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,68.5
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (Min),A,88.38
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (Max),A,88.5
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,88.38
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (Min),A,82.12
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (Max),A,82.25
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,82.25
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.31
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Min),A,105.5
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Max),A,105.88
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.62
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Min),A,174.38
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Max),A,174.75
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Min),A,151.62
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Max),A,152.62
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-35.81
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.56
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.63
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.7181
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97058
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96194
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (Min),A,6.25
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (Max),A,6.5
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.38
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (Min),A,26.25
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (Max),A,26.25
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.25
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (Min),A,29.88
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (Max),A,29.88
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.88
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.75
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.88
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.75
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95792
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99286
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97748
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (Min),A,21.62
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (Max),A,22.0
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.88
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (Min),A,42.25
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (Max),A,42.5
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.38
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (Min),A,20.5
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (Max),A,20.75
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.62
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.81
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.81
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.25
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94464
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95959
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9751
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (Min),A,12.75
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (Max),A,12.88
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.75
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (Min),A,42.5
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (Max),A,42.62
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.62
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (Min),A,40.62
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (Max),A,41.38
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.25
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.5
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.37
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97452
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98328
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96857
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (Min),A,72.25
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (Max),A,72.38
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,72.38
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (Min),A,98.12
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (Max),A,98.12
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,98.12
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (Min),A,99.0
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (Max),A,99.5
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,99.25
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Min),A,112.38
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Max),A,112.62
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Min),A,208.75
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Max),A,209.0
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.88
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Min),A,190.5
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Max),A,191.0
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.75
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-49.81
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-45.12
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-24.25
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.64425
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.64614
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87106
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (Min),A,5.12
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (Max),A,6.75
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.88
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (Min),A,7.62
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (Max),A,8.12
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (Min),A,19.12
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (Max),A,19.75
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.38
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-24.88
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.12
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.87
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86307
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98712
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9649
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (Min),A,12.38
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (Max),A,13.12
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.75
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (Min),A,38.25
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (Max),A,38.75
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.5
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (Min),A,18.75
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (Max),A,19.0
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.88
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-22.75
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.31
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.69
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81582
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97305
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98291
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (Min),A,7.38
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (Max),A,7.88
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.75
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (Min),A,53.62
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (Max),A,54.62
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.38
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (Min),A,41.0
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (Max),A,41.25
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.12
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.81
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.38
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.38
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98624
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9888
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98651
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,29.0
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (Min),A,106.38
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (Max),A,106.88
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,106.62
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (Min),A,100.5
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (Max),A,100.88
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,100.75
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (Min),A,120.38
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (Max),A,120.75
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,120.62
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.95
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Min),A,129.62
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Max),A,130.88
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Min),A,198.25
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Max),A,199.75
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.25
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Min),A,198.25
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Max),A,199.62
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.63
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.5
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.87
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.85849
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95654
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95865
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (Min),A,9.5
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (Max),A,10.62
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.12
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (Min),A,22.88
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (Max),A,23.25
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.12
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (Min),A,31.88
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (Max),A,32.38
