Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.12
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.5
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.37
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.88
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92218
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97458
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83764
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (Min),A,17.88
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (Max),A,18.38
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.12
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (Min),A,24.5
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (Max),A,24.5
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (Min),A,8.62
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (Max),A,8.75
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.75
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-24.81
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.06
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.56
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81579
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94943
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98538
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (Min),A,7.25
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (Max),A,7.75
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (Min),A,35.62
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (Max),A,35.75
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.62
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (Min),A,52.38
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (Max),A,53.25
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.88
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.19
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.0
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.37
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9801
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9816
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9816
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (Min),A,77.5
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (Max),A,78.38
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,78.0
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (Min),A,94.12
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (Max),A,94.5
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,94.38
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (Min),A,122.62
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (Max),A,124.75
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,123.38
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Min),A,112.0
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Max),A,112.75
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.38
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Min),A,177.0
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Max),A,177.25
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.12
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Min),A,215.25
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Max),A,217.75
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.25
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T13:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-51.06
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-22.5
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.12
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.56866
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90933
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92129
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (Min),A,5.62
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (Max),A,6.25
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.88
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (Min),A,14.0
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (Max),A,14.5
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.25
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (Min),A,24.38
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (Max),A,24.5
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.44
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.12
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.5
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92547
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98425
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88376
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (Min),A,17.75
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (Max),A,18.12
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.88
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (Min),A,35.88
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (Max),A,36.0
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (Min),A,9.62
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (Max),A,9.62
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.62
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-0.44
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.5
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.19
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94952
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97922
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96561
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (Min),A,8.5
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (Max),A,9.12
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.75
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (Min),A,52.75
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (Max),A,53.5
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.12
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (Min),A,48.62
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (Max),A,49.25
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.0
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.56
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.0
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98022
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97775
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98682
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,38.0
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (Min),A,78.12
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (Max),A,79.38
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,78.75
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (Min),A,95.75
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (Max),A,96.12
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,95.88
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (Min),A,150.0
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (Max),A,159.75
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,154.88
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Min),A,109.0
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Max),A,109.88
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.38
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Min),A,198.75
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Max),A,198.88
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.75
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Min),A,231.75
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Max),A,242.25
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.13
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.56
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.56
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91812
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89935
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9592
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (Min),A,10.12
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (Max),A,11.0
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.75
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (Min),A,11.38
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (Max),A,12.12
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (Min),A,30.25
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (Max),A,30.62
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-40.75
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.75
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.75
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.66378
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95257
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91937
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (Min),A,9.0
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (Max),A,9.25
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (Min),A,17.5
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (Max),A,21.0
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (Min),A,10.38
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (Max),A,10.62
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.38
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,17.94
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.87
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.56
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89532
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95496
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96899
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (Min),A,10.62
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (Max),A,11.12
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.75
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (Min),A,39.25
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (Max),A,39.5
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.38
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (Min),A,51.62
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (Max),A,52.75
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.25
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.56
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.88
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.81
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98532
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98813
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97678
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (Min),A,84.75
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (Max),A,85.75
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,85.25
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (Min),A,107.0
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (Max),A,107.12
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,107.12
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (Min),A,107.62
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (Max),A,107.88
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,107.75
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Min),A,112.12
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Max),A,113.25
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.62
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Min),A,175.12
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Max),A,178.0
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Min),A,200.0
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Max),A,201.25
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.75
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-84.44
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-19.75
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.0
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.36504
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91553
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97571
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.38
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (Max),A,5.12
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.75
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (Min),A,11.88
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (Max),A,12.0
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (Min),A,40.38
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (Max),A,40.75
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.5
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-32.63
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.37
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.62
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.78875
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95547
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91678
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (Min),A,10.38
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (Max),A,11.5
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.25
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (Min),A,18.88
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (Max),A,23.0
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.88
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (Min),A,10.38
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (Max),A,11.12
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.75
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-0.69
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.37
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.75
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93304
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96976
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9519
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (Min),A,8.12
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (Max),A,12.12
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.88
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (Min),A,43.38
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (Max),A,43.62
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.62
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (Min),A,31.12
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (Max),A,43.88
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.38
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.0
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.38
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.31
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99011
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98682
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9769
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (Min),A,109.75
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (Max),A,110.88
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,110.5
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (Min),A,107.25
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (Max),A,107.5
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,107.25
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (Min),A,107.75
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (Max),A,108.38
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,107.88
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
