Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Min),A,126.88
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Max),A,131.38
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Min),A,180.75
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Max),A,184.88
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.75
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Min),A,190.38
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Max),A,202.5
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.12
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-35.37
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.37
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.44
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.74676
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96097
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96829
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (Min),A,5.25
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (Max),A,5.38
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.25
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (Min),A,20.0
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (Max),A,20.5
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.25
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (Min),A,32.38
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (Max),A,32.75
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.62
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.5
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.94
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.81
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90762
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92395
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92996
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (Min),A,17.0
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (Max),A,17.12
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (Min),A,15.38
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (Max),A,15.62
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (Min),A,14.5
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (Max),A,14.5
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.0
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.13
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.37
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87295
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98181
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94696
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (Min),A,7.5
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (Max),A,7.75
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.62
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (Min),A,55.5
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (Max),A,55.5
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.5
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (Min),A,23.5
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (Max),A,33.38
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.69
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.25
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.5
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99152
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98206
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98132
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (Min),A,116.75
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (Max),A,126.0
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,121.38
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (Min),A,85.62
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (Max),A,89.62
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,87.62
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (Min),A,107.88
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (Max),A,108.75
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,108.25
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Min),A,144.75
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Max),A,154.12
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.38
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Min),A,176.0
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Max),A,180.5
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.25
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Min),A,178.88
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Max),A,188.0
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.38
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-77.81
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-19.62
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.5
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.25905
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87338
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96692
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (Min),A,3.62
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (Max),A,3.88
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (Min),A,7.88
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (Max),A,16.0
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.38
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (Min),A,35.0
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (Max),A,35.38
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.12
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-33.81
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.69
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.81
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.77505
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92108
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90597
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (Min),A,11.75
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (Max),A,12.12
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.88
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (Min),A,15.62
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (Max),A,15.62
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.62
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (Min),A,11.0
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (Max),A,11.12
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,17.31
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.5
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.44
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89908
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98636
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98056
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (Min),A,9.62
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (Min),A,51.12
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (Max),A,51.38
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.25
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (Min),A,46.0
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (Max),A,48.75
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.62
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.19
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.56
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.69
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95749
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99219
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96558
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,33.0
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (Min),A,49.0
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (Max),A,54.38
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.12
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (Min),A,134.0
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (Max),A,134.25
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,134.0
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (Min),A,89.88
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (Max),A,90.12
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,90.12
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.61
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Min),A,70.62
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Max),A,75.75
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.88
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Min),A,206.75
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Max),A,215.75
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.88
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Min),A,181.88
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Max),A,184.88
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-48.94
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.5
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-32.63
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.60812
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96405
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.77066
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (Min),A,5.25
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (Max),A,5.5
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.38
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (Min),A,22.5
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (Max),A,22.5
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (Min),A,13.5
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (Max),A,13.75
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.62
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.63
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.94
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.69
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96643
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95535
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.863
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (Min),A,28.0
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (Max),A,28.12
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.12
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (Min),A,22.5
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (Max),A,22.5
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (Min),A,10.5
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (Max),A,10.62
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.62
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,16.19
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.44
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-22.69
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88428
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94943
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82528
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (Min),A,8.62
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (Max),A,8.88
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.75
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (Min),A,33.88
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (Max),A,33.88
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.88
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (Min),A,19.62
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (Max),A,19.75
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.75
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.44
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.31
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.81
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95151
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98239
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97568
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (Min),A,53.88
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (Max),A,54.25
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.0
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (Min),A,100.62
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (Max),A,104.12
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,102.38
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (Min),A,103.38
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (Max),A,103.5
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,103.5
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.2
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.28
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.0
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.06
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Min),A,94.0
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Max),A,94.12
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.12
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Min),A,179.25
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Max),A,182.5
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.88
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Min),A,145.0
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Max),A,145.0
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T12:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-34.63
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-43.44
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-25.06
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.59435
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.67956
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.82193
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (Min),A,4.0
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (Max),A,6.0
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (Min),A,8.25
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (Max),A,8.38
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.25
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (Min),A,14.25
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (Max),A,14.62
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.38
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.31
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.31
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.19
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92078
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97916
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95154
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (Min),A,16.12
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (Max),A,17.25
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.75
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (Min),A,31.25
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (Max),A,31.38
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.25
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (Min),A,15.75
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (Max),A,15.88
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.88
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
