Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,15.07
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.94
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.06
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88717
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98914
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95062
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (Min),A,8.12
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (Max),A,8.38
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.25
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (Min),A,57.38
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (Max),A,57.62
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.5
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (Min),A,38.75
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (Max),A,38.88
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.88
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.13
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.06
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.69
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96493
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97186
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9892
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,38.0
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (Min),A,60.5
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (Max),A,61.0
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.75
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (Min),A,88.12
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (Max),A,88.25
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,88.12
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (Min),A,155.0
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (Max),A,155.88
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,155.5
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.17
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Min),A,88.5
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Max),A,89.12
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.88
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Min),A,183.38
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Max),A,183.5
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Min),A,222.62
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Max),A,223.12
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.88
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-39.37
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.31
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.5
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.45879
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9555
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87579
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (Min),A,4.25
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (Max),A,6.12
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.75
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (Min),A,19.88
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (Max),A,20.12
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (Min),A,18.38
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (Max),A,18.38
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.38
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-37.69
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.69
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.69
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.75586
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97485
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96637
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (Min),A,8.62
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (Max),A,9.75
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.25
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (Min),A,26.25
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (Max),A,26.38
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.38
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (Min),A,19.5
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (Max),A,19.62
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,3.44
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.25
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-26.5
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98614
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97726
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81161
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (Min),A,22.5
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (Max),A,23.5
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (Min),A,49.75
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (Max),A,50.12
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.88
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (Min),A,20.0
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (Max),A,20.25
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.12
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.19
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.5
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.31
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95993
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97595
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99448
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,48.0
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (Min),A,67.38
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (Max),A,68.12
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,67.88
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (Min),A,90.38
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (Max),A,91.25
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,90.88
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (Min),A,190.0
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (Max),A,197.5
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,193.88
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.91
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.14
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.5
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.77
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.66
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Min),A,101.38
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Max),A,102.38
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.75
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Min),A,186.62
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Max),A,187.12
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.88
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Min),A,244.75
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Max),A,251.88
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.38
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-26.44
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-19.06
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.12
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.73065
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.88852
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8938
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.25
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (Max),A,5.75
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.75
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (Min),A,10.88
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (Max),A,15.88
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.75
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (Min),A,20.5
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (Max),A,21.12
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.88
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-44.81
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.62
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.68
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.63235
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97971
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84018
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (Min),A,8.75
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (Max),A,9.38
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.12
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (Min),A,27.12
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (Max),A,27.38
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.25
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (Min),A,9.75
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (Max),A,9.88
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.75
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,11.44
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.81
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.81
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86902
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9241
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94907
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (Min),A,7.88
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (Max),A,8.5
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.25
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (Min),A,27.38
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (Max),A,27.75
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (Min),A,41.0
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (Max),A,42.0
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.62
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.56
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.75
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.31
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96313
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97906
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97412
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (Min),A,63.88
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (Max),A,64.25
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,64.0
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (Min),A,93.0
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (Max),A,93.12
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,93.12
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (Min),A,103.12
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (Max),A,103.5
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,103.38
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.11
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.19
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.17
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.25
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.7
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.77
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Min),A,83.12
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Max),A,83.38
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.25
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Min),A,156.5
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Max),A,163.0
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.62
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Min),A,174.5
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Max),A,174.88
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.75
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.0
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.82
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-33.63
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.84784
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98358
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.75616
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (Min),A,5.38
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (Max),A,6.75
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.25
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (Min),A,28.62
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (Max),A,28.75
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.62
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (Min),A,13.38
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (Max),A,13.62
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-43.94
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.5
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,0.44
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.63714
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97357
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94571
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (Min),A,8.5
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (Max),A,9.0
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.75
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (Min),A,23.5
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (Max),A,23.75
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.62
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (Min),A,16.38
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (Max),A,16.38
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.38
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.43
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.81
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.57
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87961
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91409
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92868
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (Min),A,7.25
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (Max),A,7.62
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.38
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (Min),A,24.25
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (Max),A,24.38
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.25
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (Min),A,34.12
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (Max),A,35.12
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.62
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.31
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.31
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.81
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96963
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97913
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97827
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (Min),A,67.62
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (Max),A,72.5
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,71.25
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (Min),A,103.88
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (Max),A,105.25
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,104.5
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (Min),A,111.12
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (Max),A,111.25
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,111.25
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.78
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.95
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.67
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.88
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.97
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Min),A,87.88
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Max),A,93.12
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.75
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Min),A,179.75
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Max),A,181.5
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Min),A,173.25
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Max),A,174.12
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.62
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.44
