Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-36.63
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.38
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.84094
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.74264
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86383
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (Min),A,5.62
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (Max),A,7.0
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.12
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (Min),A,7.0
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (Max),A,7.12
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.12
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (Min),A,16.88
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (Max),A,16.88
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.88
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-38.87
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.44
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.25
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.67318
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94397
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86709
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (Min),A,9.38
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (Max),A,9.75
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.62
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (Min),A,14.0
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (Max),A,14.12
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (Min),A,10.38
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (Max),A,10.5
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.19
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.75
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.94
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96017
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95767
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95779
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (Min),A,15.38
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (Max),A,15.75
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.62
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (Min),A,34.12
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (Max),A,34.25
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.12
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (Min),A,42.38
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (Max),A,43.38
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.37
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.69
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.69
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95138
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97946
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98202
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,29.0
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (Min),A,51.88
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (Max),A,53.5
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.38
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (Min),A,98.12
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (Max),A,99.75
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,98.75
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (Min),A,120.12
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (Max),A,120.5
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,120.25
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.7
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.78
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.39
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.58
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.98
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Min),A,81.88
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Max),A,84.0
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Min),A,152.5
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Max),A,153.88
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.88
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Min),A,188.88
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Max),A,189.88
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.19
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.31
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-32.69
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.87167
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98718
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.725
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (Min),A,5.88
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (Max),A,7.75
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.38
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (Min),A,30.75
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (Max),A,31.0
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.88
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (Min),A,11.62
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (Max),A,11.75
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.62
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-34.37
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.56
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.44
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.73349
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9436
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94226
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (Min),A,10.0
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (Max),A,10.62
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (Min),A,14.25
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (Max),A,14.75
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (Min),A,15.62
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (Max),A,15.75
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.75
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,5.81
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.37
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.94
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88244
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97501
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97455
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (Min),A,8.25
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (Max),A,8.88
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.62
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (Min),A,60.25
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (Max),A,60.5
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.5
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (Min),A,54.75
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (Max),A,57.62
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.38
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.56
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.38
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.69
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97644
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95703
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97577
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (Min),A,71.88
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (Max),A,72.5
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,72.25
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (Min),A,61.62
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (Max),A,62.25
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.75
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (Min),A,101.0
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (Max),A,101.12
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,101.0
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.06
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.12
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.05
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.55
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Min),A,95.75
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Max),A,95.88
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.75
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Min),A,166.75
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Max),A,167.38
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Min),A,181.75
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Max),A,184.25
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.12
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T11:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-42.94
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.81
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.75
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.54684
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93368
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88913
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (Min),A,3.5
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (Max),A,3.62
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (Min),A,17.5
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (Max),A,17.62
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.62
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (Min),A,18.12
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (Max),A,18.38
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.25
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.81
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.63
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.13
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90881
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95163
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96158
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (Min),A,17.0
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (Max),A,17.12
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (Min),A,17.5
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (Max),A,17.62
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.62
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (Min),A,23.75
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (Max),A,23.88
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.75
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.44
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.44
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.0
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8746
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98169
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97824
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (Min),A,9.12
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (Max),A,9.38
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.25
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (Min),A,50.38
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (Max),A,51.0
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.62
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (Min),A,63.88
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (Max),A,63.88
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.88
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.81
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.81
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.25
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96429
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97436
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97137
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (Min),A,58.0
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (Max),A,58.12
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.12
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (Min),A,87.0
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (Max),A,87.12
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,87.12
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (Min),A,90.5
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (Max),A,90.62
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,90.5
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.09
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.11
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.03
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.06
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.58
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.66
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Min),A,86.25
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Max),A,86.88
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.62
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Min),A,172.25
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Max),A,172.75
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Min),A,196.0
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Max),A,196.12
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-24.38
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.75
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.25
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.77081
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89657
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (Min),A,4.62
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (Max),A,4.75
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.75
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (Min),A,16.5
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (Max),A,16.5
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (Min),A,19.38
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (Max),A,19.38
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.38
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.75
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-0.94
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.5
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9263
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96719
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95871
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (Min),A,21.0
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (Max),A,21.0
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (Min),A,17.38
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (Max),A,17.38
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.38
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (Min),A,19.62
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (Max),A,19.88
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.75
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,11.37
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.69
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.56
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94611
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93725
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98596
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (Min),A,12.38
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (Max),A,12.62
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (Min),A,33.38
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (Max),A,33.5
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (Min),A,75.12
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (Max),A,76.12
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,75.62
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.75
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
