Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.06
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.93
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9888
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96393
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97082
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (Min),A,108.38
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (Max),A,108.62
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,108.5
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (Min),A,79.5
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (Max),A,79.62
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,79.5
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (Min),A,75.62
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (Max),A,80.25
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,78.0
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.02
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.06
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.66
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.73
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.81
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Min),A,144.75
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Max),A,145.25
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Min),A,146.38
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Max),A,146.5
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Min),A,190.38
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Max),A,193.62
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.75
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.12
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.31
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.83508
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91485
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92355
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.5
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (Max),A,6.38
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.38
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (Min),A,16.75
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (Max),A,16.88
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.75
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (Min),A,23.5
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (Max),A,23.62
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.62
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.06
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.63
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.5
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92334
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91104
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94556
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (Min),A,17.38
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (Max),A,18.25
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.88
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (Min),A,13.12
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (Max),A,13.25
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.25
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (Min),A,15.5
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (Max),A,16.12
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.75
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,15.75
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-36.94
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.0
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93606
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.68783
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99057
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (Min),A,13.38
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (Max),A,14.25
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.75
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (Min),A,15.62
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (Max),A,15.75
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.75
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (Min),A,70.88
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (Max),A,71.75
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,71.38
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.81
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.87
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.75
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98065
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96188
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98181
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (Min),A,75.75
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (Max),A,78.5
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,77.38
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (Min),A,68.88
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (Max),A,70.0
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,69.62
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (Min),A,115.12
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (Max),A,115.12
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,115.12
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.16
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.19
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.22
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.25
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.64
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Min),A,111.12
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Max),A,113.75
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Min),A,112.38
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Max),A,113.38
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Min),A,224.62
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Max),A,225.75
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.25
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.13
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-17.87
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.25
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.8869
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9382
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96832
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (Min),A,5.12
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (Max),A,6.88
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.75
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (Min),A,15.38
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (Max),A,15.62
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (Min),A,36.88
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (Max),A,37.5
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.38
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.5
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.56
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.44
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94467
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93835
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93463
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (Min),A,20.75
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (Max),A,21.38
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.12
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (Min),A,12.5
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (Max),A,12.62
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (Min),A,15.75
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (Max),A,16.12
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.88
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.81
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-31.37
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.12
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96674
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76489
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98367
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (Min),A,15.62
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (Max),A,16.25
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (Min),A,16.75
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (Max),A,16.88
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.75
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (Min),A,62.62
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (Max),A,66.12
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.12
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.44
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.69
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.06
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98331
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9736
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95215
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (Min),A,91.62
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (Max),A,92.12
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,91.88
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (Min),A,88.75
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (Max),A,95.62
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,93.88
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (Min),A,78.25
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (Max),A,78.5
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,78.5
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.05
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.08
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.83
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.89
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.64
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Min),A,134.12
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Max),A,134.75
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.38
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Min),A,132.0
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Max),A,138.75
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Min),A,193.88
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Max),A,197.0
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.25
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-22.06
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.06
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.44
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.79596
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86499
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90463
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.12
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (Max),A,5.5
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.25
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (Min),A,10.88
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (Max),A,10.88
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.88
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (Min),A,20.88
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (Max),A,21.12
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.5
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.56
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.44
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93503
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94409
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90768
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (Min),A,19.88
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (Max),A,20.5
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.12
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (Min),A,13.0
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (Max),A,13.0
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (Min),A,15.38
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (Max),A,15.38
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.38
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.69
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-38.81
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.31
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9696
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.68557
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98148
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (Min),A,17.62
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (Max),A,18.25
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.75
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (Min),A,16.5
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (Max),A,16.62
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.62
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (Min),A,62.25
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (Max),A,62.88
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.62
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.75
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.75
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.31
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9736
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9787
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97967
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,29.0
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (Min),A,71.38
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (Max),A,72.0
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,71.75
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (Min),A,89.5
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (Max),A,98.0
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,93.0
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (Min),A,117.38
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (Max),A,118.0
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,117.75
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.56
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.61
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.12
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.2
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.94
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Min),A,114.0
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Max),A,114.62
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.25
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Min),A,127.12
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Max),A,135.5
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Min),A,215.5
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Max),A,216.5
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.63
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.0
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.75
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95108
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95074
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90665
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (Min),A,10.5
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (Max),A,11.5
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.88
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (Min),A,16.62
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (Max),A,16.88
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.75
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (Min),A,20.62
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (Max),A,21.0
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.88
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.37
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
