Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.5
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.38
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95993
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97037
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97284
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (Min),A,23.88
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (Max),A,24.38
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.25
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (Min),A,20.5
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (Max),A,20.88
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.62
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (Min),A,22.88
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (Max),A,23.12
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.56
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-36.0
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.31
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91617
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.73037
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99222
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (Min),A,9.5
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (Min),A,15.88
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (Max),A,16.12
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (Min),A,86.12
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (Max),A,86.5
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,86.38
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.06
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.69
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.31
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97296
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98181
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97006
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (Min),A,73.88
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (Max),A,74.12
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,74.0
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (Min),A,96.62
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (Max),A,97.0
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,96.88
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (Min),A,95.5
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (Max),A,95.88
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,95.75
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.73
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.81
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.77
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.81
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.86
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Min),A,118.5
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Max),A,118.75
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.62
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Min),A,147.75
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Max),A,148.25
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Min),A,224.75
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Max),A,225.12
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T10:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.25
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-29.88
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.87
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91281
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.83029
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97259
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (Min),A,6.5
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (Max),A,7.88
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (Min),A,10.75
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (Max),A,10.88
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.75
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (Min),A,25.38
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (Max),A,28.5
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.25
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.69
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.19
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.56
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97073
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98474
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96884
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (Min),A,26.5
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (Max),A,27.25
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (Min),A,21.38
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (Max),A,21.5
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (Min),A,22.0
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (Max),A,22.38
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.12
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.25
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-39.57
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.25
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94235
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.69183
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97861
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (Min),A,12.38
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (Max),A,12.5
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.38
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (Min),A,16.5
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (Max),A,16.62
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.62
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (Min),A,52.75
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (Max),A,52.88
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.75
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.19
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.94
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.81
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97351
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97348
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96759
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (Min),A,77.75
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (Max),A,78.0
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,77.88
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (Min),A,88.38
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (Max),A,88.75
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,88.62
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (Min),A,89.12
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (Max),A,89.88
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,89.38
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.52
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.61
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.22
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.31
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.31
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.34
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Min),A,123.75
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Max),A,124.25
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.88
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Min),A,133.88
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Max),A,134.62
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.38
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Min),A,190.25
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Max),A,192.38
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.38
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.63
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.5
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.44
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96323
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94379
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88495
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (Min),A,12.0
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (Max),A,12.62
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.25
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (Min),A,17.12
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (Max),A,17.12
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.12
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (Min),A,19.75
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (Max),A,19.75
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.75
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-36.31
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.56
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.44
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.75964
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9754
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95169
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (Min),A,9.5
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (Max),A,9.62
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.62
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (Min),A,21.0
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (Max),A,21.12
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.12
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (Min),A,16.25
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (Max),A,16.25
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.25
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.5
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-36.44
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.63
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8985
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.71722
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92627
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.25
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (Min),A,17.0
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (Max),A,17.0
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (Min),A,35.75
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (Max),A,35.88
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.88
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.63
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.56
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.06
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97568
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94665
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95456
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (Min),A,75.88
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (Max),A,76.12
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,76.0
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (Min),A,62.5
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (Max),A,62.62
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.62
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (Min),A,78.5
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (Max),A,79.0
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,78.75
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.91
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.09
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.22
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.39
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.75
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.91
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Min),A,106.62
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Max),A,106.88
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.62
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Min),A,115.75
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Max),A,116.0
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.88
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Min),A,149.88
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Max),A,150.62
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.25
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.44
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-22.19
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-27.38
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94998
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89548
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.84451
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (Min),A,15.38
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (Max),A,16.25
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.88
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (Min),A,12.38
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (Max),A,12.5
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (Min),A,15.75
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (Max),A,16.12
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.62
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.44
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.87
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93304
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93899
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90387
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (Min),A,17.0
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (Max),A,17.38
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.12
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (Min),A,12.25
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (Max),A,12.5
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.38
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (Min),A,10.0
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (Max),A,10.25
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.12
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.31
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-29.62
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.44
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87134
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76593
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96124
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (Min),A,9.25
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (Max),A,9.5
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.38
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (Min),A,16.62
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (Max),A,16.88
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.88
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (Min),A,43.75
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (Max),A,44.62
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.25
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.13
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.75
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.69
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9483
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95789
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97205
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (Min),A,55.5
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (Max),A,55.75
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.62
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (Min),A,64.62
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (Max),A,65.25
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.12
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (Min),A,90.62
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (Max),A,91.88
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,91.38
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.7
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.77
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.31
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.36
