Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.03
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Min),A,97.75
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Max),A,97.88
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.75
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Min),A,104.62
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Max),A,106.0
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Min),A,160.25
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Max),A,161.62
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.75
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.69
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.25
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.06
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9158
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86584
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92554
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (Min),A,13.62
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (Max),A,13.75
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.75
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (Min),A,11.38
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (Max),A,11.5
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (Min),A,23.25
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (Max),A,24.5
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.62
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-29.06
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.69
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.0
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.79864
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91165
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92663
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (Min),A,9.12
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (Max),A,9.25
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.25
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (Min),A,12.12
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (Max),A,12.25
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.12
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (Min),A,15.75
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (Max),A,15.88
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.88
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.75
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-33.56
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-26.19
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90347
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.73608
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83996
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.25
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (Min),A,15.88
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (Max),A,15.88
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.88
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (Min),A,22.38
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (Max),A,23.25
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.75
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.31
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.56
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.37
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97379
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9848
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97522
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (Min),A,70.38
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (Max),A,70.5
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,70.38
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (Min),A,100.38
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (Max),A,105.0
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,103.75
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (Min),A,96.12
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (Max),A,96.5
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,96.25
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.12
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.27
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.39
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.44
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.91
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.98
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Min),A,102.38
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Max),A,102.62
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.62
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Min),A,137.25
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Max),A,141.5
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.38
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Min),A,156.5
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Max),A,158.88
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.25
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.31
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-46.88
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-37.25
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90079
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.62057
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.73016
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (Min),A,12.12
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (Max),A,12.25
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.12
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (Min),A,7.25
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (Max),A,7.25
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.25
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (Min),A,11.5
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (Max),A,11.62
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.12
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.81
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.94
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89947
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9104
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93664
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (Min),A,15.38
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (Max),A,15.5
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.38
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (Min),A,10.75
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (Max),A,10.88
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.88
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (Min),A,16.75
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (Max),A,16.88
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.88
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.07
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-28.31
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.56
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88302
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.81958
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94928
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (Min),A,8.5
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (Max),A,8.75
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.62
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (Min),A,19.62
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (Max),A,19.62
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.62
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (Min),A,34.0
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (Max),A,34.38
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.12
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.19
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.19
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.37
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96515
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97024
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9791
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (Min),A,58.25
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (Max),A,58.38
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.38
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (Min),A,75.12
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (Max),A,75.25
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,75.25
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (Min),A,100.62
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (Max),A,100.75
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,100.62
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.44
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.47
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.59
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.64
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.77
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.81
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Min),A,93.88
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Max),A,94.25
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Min),A,110.38
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Max),A,110.38
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.38
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Min),A,161.62
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Max),A,161.62
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.62
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-40.37
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-17.06
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-31.63
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.65728
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92303
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.78985
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (Min),A,7.0
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (Max),A,8.12
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.62
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (Min),A,12.12
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (Max),A,12.25
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.25
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (Min),A,11.38
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (Max),A,11.75
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.62
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-53.25
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.31
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.5
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.54836
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97882
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94137
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (Min),A,8.0
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (Max),A,8.25
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.12
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (Min),A,18.25
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (Max),A,18.75
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (Min),A,17.5
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (Max),A,17.62
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.0
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-27.06
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.25
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87149
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.83026
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93399
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (Min),A,8.38
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (Max),A,8.75
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (Min),A,19.62
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (Max),A,19.75
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.62
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (Min),A,32.75
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (Max),A,32.88
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.88
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.0
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.31
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.81
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92068
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97879
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97403
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (Min),A,46.38
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (Max),A,46.88
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.62
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (Min),A,93.25
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (Max),A,93.5
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,93.38
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (Min),A,98.25
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (Max),A,98.62
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,98.38
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.38
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.45
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.98
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.02
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.45
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.48
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Min),A,68.88
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Max),A,69.5
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.25
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Min),A,142.12
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Max),A,142.5
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.25
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Min),A,159.0
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Max),A,159.75
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.38
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T09:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.93
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-37.25
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.44
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90607
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.72348
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87793
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (Min),A,8.12
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (Max),A,8.62
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.38
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (Min),A,7.12
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (Max),A,7.25
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.25
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (Min),A,14.0
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (Max),A,14.12
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-44.88
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.25
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.81
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.63076
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98199
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.80496
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (Min),A,8.12
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (Max),A,8.25
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.25
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (Min),A,18.12
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (Max),A,18.25
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.25
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (Min),A,8.75
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (Max),A,9.0
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.88
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.5
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-19.69
