Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.75
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91675
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90185
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97098
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (Min),A,9.12
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (Max),A,9.25
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.12
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (Min),A,25.25
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (Max),A,25.38
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.25
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (Min),A,46.38
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (Max),A,46.5
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.87
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.06
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.5
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94028
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97693
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96683
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (Min),A,50.25
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (Max),A,50.38
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.25
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (Min),A,84.0
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (Max),A,84.12
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,84.12
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (Min),A,87.38
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (Max),A,97.0
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,90.0
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.7
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.75
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.33
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.02
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Min),A,74.75
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Max),A,74.88
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Min),A,133.0
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Max),A,133.25
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.12
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Min),A,155.75
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Max),A,165.5
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.25
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.62
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-41.81
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.83832
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.88321
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.69494
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (Min),A,6.75
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (Max),A,7.0
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.88
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (Min),A,12.0
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (Max),A,12.62
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.25
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (Min),A,12.0
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (Max),A,12.0
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-48.06
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-0.88
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.62
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.59634
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98972
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85013
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (Min),A,7.88
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (Max),A,8.0
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.88
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (Min),A,21.25
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (Max),A,26.62
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.38
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (Min),A,8.88
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (Max),A,8.88
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.88
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.31
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-39.13
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.13
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87555
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.66452
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96381
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (Min),A,8.25
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (Max),A,8.25
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.25
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (Min),A,15.5
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (Max),A,15.62
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.62
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (Min),A,37.25
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (Max),A,40.38
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.25
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.44
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.81
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93689
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97711
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95947
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (Min),A,52.75
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (Max),A,53.0
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.88
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (Min),A,100.5
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (Max),A,100.62
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,100.62
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (Min),A,81.5
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (Max),A,84.62
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,84.0
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Min),A,74.38
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Max),A,74.75
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Min),A,146.12
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Max),A,151.88
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Min),A,138.0
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Max),A,144.12
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.12
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.37
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-37.37
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.68
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95969
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.73443
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91437
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (Min),A,19.25
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (Max),A,19.62
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.38
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (Min),A,8.0
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (Max),A,8.25
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.12
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (Min),A,20.25
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (Max),A,20.38
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.38
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-45.06
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-0.94
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.5
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.62438
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98523
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.80914
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (Min),A,8.25
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (Max),A,8.5
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.38
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (Min),A,19.12
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (Max),A,19.5
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.25
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (Min),A,9.88
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (Max),A,10.0
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.88
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.63
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-42.5
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.81
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90014
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.63986
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9747
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (Min),A,8.38
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (Max),A,8.62
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.38
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (Min),A,15.88
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (Max),A,15.88
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.88
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (Min),A,49.38
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (Max),A,50.25
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.75
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.69
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.5
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.94
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90283
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97772
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96408
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (Min),A,41.12
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (Max),A,41.25
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.12
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (Min),A,104.38
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (Max),A,104.75
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,104.62
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (Min),A,84.0
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (Max),A,84.25
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,84.25
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.86
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Min),A,75.62
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Max),A,76.38
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Min),A,143.38
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Max),A,143.88
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.75
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Min),A,162.88
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Max),A,163.88
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.19
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-27.25
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-40.69
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97403
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85107
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.69616
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (Min),A,21.12
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (Max),A,21.62
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (Min),A,12.5
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (Max),A,12.5
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (Min),A,12.25
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (Max),A,12.25
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.25
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-33.19
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.44
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.0
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.76733
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97888
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92221
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (Min),A,8.75
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (Max),A,9.0
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.88
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (Min),A,19.5
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (Max),A,19.62
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.62
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (Min),A,15.5
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (Max),A,15.62
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.62
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.37
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-32.63
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.37
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8945
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7633
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96982
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (Min),A,9.12
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (Max),A,9.25
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.12
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (Min),A,17.0
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (Max),A,17.12
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.12
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (Min),A,45.62
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (Max),A,46.5
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.12
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.69
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.56
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.44
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96023
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90933
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93533
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (Min),A,61.12
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (Max),A,61.25
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.12
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (Min),A,55.5
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (Max),A,55.62
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.5
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (Min),A,62.88
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (Max),A,63.25
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.12
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Min),A,99.75
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Max),A,99.88
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.88
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Min),A,103.25
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Max),A,103.5
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.38
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Min),A,135.0
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Max),A,136.0
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.62
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.37
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-35.19
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
