Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-35.56
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95776
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.72326
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.75222
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (Min),A,19.38
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (Max),A,19.5
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.38
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (Min),A,7.62
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (Max),A,7.75
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.75
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (Min),A,11.38
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (Max),A,11.5
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.38
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-37.75
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.75
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.44
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.72082
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97259
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85715
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (Min),A,8.38
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (Max),A,8.38
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.38
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (Min),A,18.5
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (Max),A,18.62
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (Min),A,11.75
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (Max),A,11.88
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.88
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.44
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-29.44
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.0
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95132
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79559
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96133
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (Min),A,15.5
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (Max),A,15.62
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.62
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (Min),A,18.25
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (Max),A,18.25
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.25
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (Min),A,41.62
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (Max),A,41.75
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.62
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.0
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.25
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.44
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90542
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93787
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95621
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (Min),A,40.75
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (Max),A,40.88
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.88
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (Min),A,69.25
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (Max),A,69.25
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,69.25
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (Min),A,76.62
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (Max),A,76.62
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,76.62
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.22
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.83
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Min),A,83.38
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Max),A,83.5
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.38
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Min),A,112.38
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Max),A,112.38
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.38
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Min),A,140.38
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Max),A,140.38
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.38
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-32.37
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.44
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.88
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.77856
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89706
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91522
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (Min),A,7.88
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (Max),A,8.0
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.88
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (Min),A,12.25
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (Max),A,12.38
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.38
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (Min),A,19.25
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (Max),A,19.25
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.25
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-49.56
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.94
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.56
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.59524
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97299
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91281
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (Min),A,7.75
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (Max),A,7.75
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.75
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (Min),A,15.12
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (Max),A,15.12
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.12
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (Min),A,12.5
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (Max),A,12.62
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.62
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.31
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-31.31
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.25
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84961
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76947
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94434
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (Min),A,8.38
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (Max),A,8.38
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.38
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (Min),A,17.75
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (Max),A,18.0
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.88
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (Min),A,37.12
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (Max),A,37.25
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.12
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.87
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.87
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.87
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96439
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92395
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96332
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (Min),A,66.0
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (Max),A,66.12
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,66.0
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (Min),A,61.12
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (Max),A,61.25
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.12
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (Min),A,83.38
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (Max),A,83.75
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,83.62
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.05
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.06
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.77
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.81
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.66
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.67
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Min),A,88.0
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Max),A,88.0
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Min),A,105.25
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Max),A,105.88
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.62
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Min),A,152.12
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Max),A,152.38
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.25
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T08:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-27.38
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-47.5
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-37.06
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.82116
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.62451
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.71081
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (Min),A,7.38
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (Max),A,7.5
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (Min),A,7.62
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (Max),A,7.62
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.62
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (Min),A,10.88
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (Max),A,11.0
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-42.94
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.81
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.56
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.66329
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98419
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94827
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (Min),A,8.38
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (Max),A,8.38
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.38
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (Min),A,20.88
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (Max),A,20.88
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.88
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (Min),A,15.62
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (Max),A,15.75
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.75
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.87
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-26.62
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.75
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88248
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.81613
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95911
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (Min),A,9.12
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (Max),A,9.12
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.12
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (Min),A,19.0
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (Max),A,19.0
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (Min),A,43.25
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (Max),A,43.62
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.56
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.75
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.25
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92935
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88534
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93692
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (Min),A,50.88
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (Max),A,51.0
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.0
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (Min),A,50.88
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (Max),A,50.88
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.88
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (Min),A,63.62
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (Max),A,63.62
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.62
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.92
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.98
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.3
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.34
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.39
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.47
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Min),A,75.0
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Max),A,75.12
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Min),A,96.5
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Max),A,96.62
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.62
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Min),A,132.5
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Max),A,132.75
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.62
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-41.37
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-27.38
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-43.62
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.68121
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85641
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.64953
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (Min),A,6.5
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (Max),A,6.75
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.62
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (Min),A,10.88
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (Max),A,11.0
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (Min),A,11.0
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (Max),A,11.12
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-49.38
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.31
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.56
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.58743
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98251
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87872
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (Min),A,8.0
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (Max),A,8.0
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (Min),A,24.62
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (Max),A,24.75
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.75
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (Min),A,10.0
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (Max),A,10.25
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.25
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.5
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-28.56
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.87
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88394
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.80343
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94101
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (Min),A,9.12
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (Max),A,9.12
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.12
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (Min),A,18.0
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (Max),A,18.25
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.12
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (Min),A,30.62
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (Max),A,31.38
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.88
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.31
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.06
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.19
