Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96631
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88287
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95929
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (Min),A,74.75
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (Max),A,75.0
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,74.88
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (Min),A,50.62
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (Max),A,50.75
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.75
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (Min),A,79.5
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (Max),A,79.62
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,79.5
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.94
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.05
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.09
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.17
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.31
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.44
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Min),A,96.12
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Max),A,96.25
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.25
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Min),A,103.0
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Max),A,103.12
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Min),A,129.75
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Max),A,130.5
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-42.31
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-39.0
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-35.06
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.68328
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.71817
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.76925
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (Min),A,6.25
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (Max),A,6.25
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.25
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (Min),A,8.38
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (Max),A,8.5
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (Min),A,14.25
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (Max),A,14.38
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.38
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-45.31
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.5
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-30.31
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.63464
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98685
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.77591
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (Min),A,8.12
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (Max),A,8.12
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.12
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (Min),A,30.12
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (Max),A,30.12
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.12
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (Min),A,9.5
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (Max),A,9.62
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.62
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.31
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-37.25
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.81
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91046
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.71322
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94827
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (Min),A,10.88
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (Max),A,11.0
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (Min),A,16.25
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (Max),A,16.38
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.25
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (Min),A,33.62
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (Max),A,34.38
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.87
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.88
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.69
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92798
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.87936
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96533
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (Min),A,49.75
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (Max),A,49.88
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.75
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (Min),A,49.88
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (Max),A,50.0
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (Min),A,79.38
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (Max),A,79.5
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,79.5
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.53
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.55
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.73
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.78
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.91
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Min),A,73.62
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Max),A,73.75
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.75
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Min),A,102.25
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Max),A,102.38
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.25
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Min),A,135.38
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Max),A,136.12
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.75
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.68
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-22.81
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-30.13
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.86337
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89191
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.80999
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (Min),A,7.12
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (Max),A,7.25
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.25
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (Min),A,13.38
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (Max),A,13.5
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (Min),A,15.12
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (Max),A,15.25
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.12
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-36.0
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.75
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.75
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.71734
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96735
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81888
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (Min),A,8.5
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (Max),A,8.62
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (Min),A,17.88
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (Max),A,17.88
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.88
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (Min),A,11.0
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (Max),A,11.0
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,0.94
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.13
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.69
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94437
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93219
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94235
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (Min),A,11.5
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (Max),A,11.5
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (Min),A,29.0
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (Max),A,29.0
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (Min),A,35.62
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (Max),A,35.88
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.75
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.5
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.56
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.37
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94314
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91476
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94269
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (Min),A,49.0
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (Max),A,49.12
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.0
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (Min),A,57.62
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (Max),A,57.62
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.62
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (Min),A,66.38
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (Max),A,67.0
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,66.62
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Min),A,75.25
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Max),A,75.25
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.25
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Min),A,117.75
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Max),A,117.88
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.75
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Min),A,127.62
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Max),A,128.0
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.75
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.25
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.5
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-40.07
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99066
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96136
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.67816
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (Min),A,20.62
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (Max),A,20.75
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.62
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (Min),A,20.25
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (Max),A,20.88
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (Min),A,11.12
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (Max),A,11.12
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.12
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-43.94
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.25
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.56
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.6372
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97253
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84344
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (Min),A,7.88
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (Max),A,8.0
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (Min),A,18.5
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (Max),A,18.62
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (Min),A,11.0
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (Max),A,11.0
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.37
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-32.75
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.06
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92361
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75915
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92596
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (Min),A,11.5
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (Max),A,11.5
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (Min),A,16.38
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (Max),A,16.62
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (Min),A,31.0
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (Max),A,31.25
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.12
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.5
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.25
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.5
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90265
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93643
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94055
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (Min),A,39.38
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (Max),A,39.38
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.38
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (Min),A,69.75
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (Max),A,69.75
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,69.75
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (Min),A,68.75
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (Max),A,69.12
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,68.88
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.22
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.19
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Min),A,77.75
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Max),A,77.75
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Min),A,123.88
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Max),A,124.75
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.12
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Min),A,120.88
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Max),A,121.12
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.87
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.69
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-43.94
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91989
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98035
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.63348
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (Min),A,7.25
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (Max),A,7.38
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.38
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (Min),A,25.62
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (Max),A,26.12
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.88
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (Min),A,10.38
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (Max),A,10.62
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-46.0
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.69
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.19
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
