Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.61468
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92874
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.7998
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (Min),A,7.38
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (Max),A,7.38
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.38
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (Min),A,11.25
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (Max),A,11.25
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.25
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (Min),A,10.12
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (Max),A,10.25
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.12
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.44
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-27.82
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.75
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92084
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.80963
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87222
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (Min),A,13.25
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (Max),A,13.38
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.25
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (Min),A,16.5
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (Max),A,16.62
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.62
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (Min),A,24.88
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (Max),A,26.12
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.75
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.87
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.63
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.19
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90658
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92374
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94879
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (Min),A,40.12
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (Max),A,40.38
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.25
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (Min),A,61.0
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (Max),A,61.12
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.0
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (Min),A,73.88
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (Max),A,74.12
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,74.0
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.67
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.78
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Min),A,67.25
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Max),A,67.5
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.38
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Min),A,113.75
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Max),A,114.25
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Min),A,117.75
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Max),A,118.88
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T07:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-24.12
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.69
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.94
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.82306
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97613
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92432
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (Min),A,6.75
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (Max),A,6.88
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.75
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (Min),A,21.62
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (Max),A,21.62
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.62
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (Min),A,19.62
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (Max),A,19.88
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.75
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-46.25
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.44
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.19
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.62261
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92673
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95486
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (Min),A,7.5
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (Max),A,7.5
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (Min),A,10.12
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (Max),A,10.12
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.12
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (Min),A,19.88
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (Max),A,20.12
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.12
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.25
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-27.25
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.62
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94598
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.82699
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84274
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (Min),A,13.62
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (Max),A,13.62
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.62
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (Min),A,16.75
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (Max),A,16.88
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.88
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (Min),A,21.25
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (Max),A,24.38
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.25
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-22.06
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.13
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.13
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.86493
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94372
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95898
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (Min),A,36.75
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (Max),A,37.0
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.88
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (Min),A,65.38
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (Max),A,65.38
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,65.38
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (Min),A,80.25
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (Max),A,80.25
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,80.25
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Min),A,63.88
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Max),A,64.0
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Min),A,113.25
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Max),A,113.5
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.38
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Min),A,140.62
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Max),A,143.88
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.62
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-18.19
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.81
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-41.81
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91046
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96939
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.67959
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (Min),A,10.38
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (Max),A,10.38
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.38
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (Min),A,24.88
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (Max),A,24.88
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.88
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (Min),A,12.25
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (Max),A,12.38
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.25
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-49.44
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.44
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-44.18
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.57412
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93564
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.62951
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (Min),A,7.5
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (Max),A,7.62
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (Min),A,10.5
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (Max),A,10.5
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (Min),A,9.12
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (Max),A,9.12
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.12
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.0
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-31.5
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.31
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90414
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79083
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92251
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (Min),A,9.38
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (Max),A,9.38
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.38
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (Min),A,16.75
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (Max),A,16.75
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.75
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (Min),A,28.88
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (Max),A,29.5
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.12
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-25.81
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.13
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.56
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.83053
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92697
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96439
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (Min),A,33.5
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (Max),A,33.75
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.62
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (Min),A,58.0
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (Max),A,58.12
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.12
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (Min),A,85.25
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (Max),A,85.38
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,85.25
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.66
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Min),A,60.12
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Max),A,60.25
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.12
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Min),A,109.25
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Max),A,109.38
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.38
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Min),A,132.62
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Max),A,133.38
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-33.44
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.56
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-37.19
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.7576
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9801
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.74292
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (Min),A,6.0
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (Max),A,6.12
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (Min),A,30.88
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (Max),A,30.88
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.88
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (Min),A,13.5
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (Max),A,13.75
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.62
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-50.81
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.0
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.5
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.55706
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9678
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94339
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (Min),A,7.62
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (Max),A,7.62
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.62
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (Min),A,17.75
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (Max),A,17.75
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.75
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (Min),A,19.88
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (Max),A,20.12
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.69
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-27.75
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.69
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8663
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.81146
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95587
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (Min),A,8.62
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (Max),A,8.75
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.75
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (Min),A,16.25
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (Max),A,16.5
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.38
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (Min),A,38.88
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (Max),A,39.5
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.25
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.31
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.81
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.94
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.88641
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97177
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94754
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (Min),A,35.38
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (Max),A,36.25
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.75
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (Min),A,87.5
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (Max),A,87.62
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,87.62
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (Min),A,69.25
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (Max),A,73.38
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,71.75
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.73
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.06
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
