Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Min),A,56.88
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Max),A,57.62
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.25
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Min),A,151.38
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Max),A,151.62
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Min),A,140.5
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Max),A,145.62
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-40.5
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.87
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-25.38
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.69268
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97443
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87201
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (Min),A,5.62
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (Max),A,5.75
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.62
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (Min),A,24.38
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (Max),A,24.5
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (Min),A,18.75
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (Max),A,18.88
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.75
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-52.56
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.75
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.19
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.53295
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96857
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.77365
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (Min),A,7.12
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (Max),A,7.12
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.12
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (Min),A,18.12
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (Max),A,18.25
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.12
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (Min),A,8.75
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (Max),A,8.75
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.75
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-23.62
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-25.31
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.25
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79553
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.82354
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90109
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (Min),A,7.25
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (Max),A,7.25
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.25
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (Min),A,16.12
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (Max),A,16.88
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (Min),A,26.38
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (Max),A,27.12
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.87
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.37
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.13
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94232
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9483
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96347
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (Min),A,36.0
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (Max),A,47.25
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (Min),A,67.88
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (Max),A,73.88
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,69.12
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (Min),A,73.75
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (Max),A,74.0
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,73.88
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.33
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.48
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.06
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.09
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.92
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.02
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Min),A,54.75
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Max),A,65.25
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.12
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Min),A,125.75
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Max),A,132.75
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.38
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Min),A,126.75
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Max),A,127.62
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.38
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-31.31
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.25
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-38.63
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.75534
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98514
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.71637
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (Min),A,5.5
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (Max),A,5.62
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.62
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (Min),A,20.12
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (Max),A,25.12
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (Min),A,11.38
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (Max),A,11.5
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-57.94
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.56
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.44
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.47964
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9689
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86682
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (Min),A,7.5
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (Max),A,7.62
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (Min),A,17.75
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (Max),A,17.88
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.75
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (Min),A,8.88
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (Max),A,8.88
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.88
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-30.19
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-24.19
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.69
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.74777
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.83441
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90533
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (Min),A,7.5
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (Max),A,7.62
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (Min),A,16.5
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (Max),A,16.5
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (Min),A,27.75
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (Max),A,27.88
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.88
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.75
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.75
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.25
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94324
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96735
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95694
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (Min),A,46.62
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (Max),A,46.75
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.62
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (Min),A,91.62
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (Max),A,91.88
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,91.75
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (Min),A,66.12
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (Max),A,66.25
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,66.12
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,252.44
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.55
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.45
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.81
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.0
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.95
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.0
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Min),A,65.12
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Max),A,65.25
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.12
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Min),A,145.25
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Max),A,150.0
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.62
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Min),A,112.88
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Max),A,113.12
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-35.06
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.5
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-30.87
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.73739
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94549
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.78781
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (Min),A,5.25
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (Max),A,5.38
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.38
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (Min),A,15.62
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (Max),A,15.62
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.62
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (Min),A,11.75
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (Max),A,11.88
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.75
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-58.37
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.81
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.81
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.47149
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95807
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86163
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (Min),A,7.12
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (Max),A,7.12
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.12
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (Min),A,16.75
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (Max),A,16.88
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.88
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (Min),A,9.0
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (Max),A,9.12
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.75
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-22.19
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-35.19
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.85769
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.84671
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.72992
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (Min),A,7.25
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (Max),A,7.25
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.25
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (Min),A,17.0
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (Max),A,17.38
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.12
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (Min),A,17.0
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (Max),A,17.25
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.12
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-24.12
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.75
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.44
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.84631
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96194
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96945
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (Min),A,32.12
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (Max),A,32.25
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.12
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (Min),A,77.88
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (Max),A,78.5
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,78.12
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (Min),A,79.88
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (Max),A,80.0
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,80.0
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Min),A,50.75
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Max),A,50.88
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.88
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Min),A,126.75
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Max),A,127.75
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.12
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Min),A,115.38
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Max),A,115.75
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T06:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-50.0
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-29.19
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-35.0
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.58297
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.84149
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.75949
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (Min),A,5.38
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (Max),A,5.38
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.38
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (Min),A,10.38
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (Max),A,10.38
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.38
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (Min),A,11.75
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (Max),A,11.88
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.88
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-64.56
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.25
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.62
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.38286
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96588
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79248
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (Min),A,7.25
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (Max),A,7.38
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.38
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (Min),A,17.88
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (Max),A,17.88
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.88
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (Min),A,8.38
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (Max),A,8.5
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.75
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-34.13
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-33.37
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
