Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9779
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.74463
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.76455
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (Min),A,19.0
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (Max),A,19.0
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (Min),A,15.75
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (Max),A,15.75
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.75
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (Min),A,19.38
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (Max),A,20.12
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.62
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.31
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.0
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.13
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91696
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93741
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95209
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (Min),A,44.0
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (Max),A,44.12
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (Min),A,71.38
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (Max),A,71.5
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,71.38
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (Min),A,65.0
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (Max),A,65.38
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,65.12
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.23
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.31
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.11
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.11
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.19
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Min),A,72.5
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Max),A,72.62
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Min),A,114.12
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Max),A,114.12
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.12
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Min),A,103.12
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Max),A,104.0
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.38
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-48.06
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.68
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-41.25
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.61215
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92114
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.6968
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (Min),A,5.5
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (Max),A,5.62
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.62
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (Min),A,14.88
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (Max),A,14.88
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.88
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (Min),A,11.62
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (Max),A,11.75
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.75
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-57.06
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.75
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-40.81
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.48431
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95908
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.67349
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (Min),A,7.25
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (Max),A,7.25
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.25
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (Min),A,17.75
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (Max),A,17.75
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.75
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (Min),A,8.12
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (Max),A,8.25
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.25
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-35.0
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-27.0
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-35.0
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.71591
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.80975
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.74133
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (Min),A,6.12
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (Max),A,6.25
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.25
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (Min),A,16.75
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (Max),A,17.0
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (Min),A,17.0
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (Max),A,17.75
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.38
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-25.62
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.44
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.5
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.84878
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93362
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96435
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (Min),A,30.25
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (Max),A,30.38
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.25
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (Min),A,63.25
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (Max),A,63.38
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,63.38
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (Min),A,72.38
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (Max),A,72.38
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,72.38
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.17
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.22
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.05
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.12
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.77
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.86
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Min),A,48.5
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Max),A,48.5
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Min),A,112.0
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Max),A,112.38
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.25
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Min),A,106.12
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Max),A,107.0
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.62
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-50.19
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-28.19
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-43.75
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.56631
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85312
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.6614
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (Min),A,5.38
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (Max),A,5.5
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.38
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (Min),A,9.88
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (Max),A,10.25
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.12
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (Min),A,11.88
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (Max),A,12.0
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.88
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-60.0
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.0
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.69
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.4609
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98788
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.76239
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (Min),A,7.0
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (Max),A,7.12
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.12
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (Min),A,38.12
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (Max),A,38.62
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.38
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (Min),A,8.38
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (Max),A,8.38
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.38
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-34.0
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.31
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-36.56
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.71896
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92743
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.74362
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (Min),A,6.5
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (Max),A,6.5
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (Min),A,24.62
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (Max),A,26.38
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (Min),A,17.62
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (Max),A,18.25
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.94
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.94
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.63
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94192
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91882
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97934
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (Min),A,45.62
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (Max),A,45.62
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.62
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (Min),A,59.62
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (Max),A,59.62
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,59.62
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (Min),A,100.38
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (Max),A,100.88
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,100.62
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.42
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.47
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.36
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.95
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Min),A,62.0
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Max),A,62.12
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Min),A,131.5
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Max),A,133.5
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Min),A,134.5
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Max),A,134.75
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.62
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-37.13
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-19.12
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-42.56
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.72186
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93057
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.67706
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (Min),A,5.5
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (Max),A,5.62
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (Min),A,14.62
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (Max),A,14.75
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.75
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (Min),A,12.0
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (Max),A,12.0
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.75
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.44
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-41.75
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97781
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98782
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.68173
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (Min),A,34.75
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (Max),A,35.0
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.88
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (Min),A,39.25
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (Max),A,39.75
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.5
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (Min),A,7.88
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (Max),A,8.0
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-23.12
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.19
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-25.19
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81262
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91714
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86062
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (Min),A,7.12
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (Max),A,7.12
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.12
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (Min),A,21.75
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (Max),A,22.12
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.88
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (Min),A,21.5
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (Max),A,22.0
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.88
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-24.69
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.25
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.13
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.85824
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90509
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98578
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (Min),A,31.25
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (Max),A,31.38
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.38
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (Min),A,55.38
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (Max),A,55.5
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.38
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (Min),A,111.62
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (Max),A,111.75
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,111.62
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.44
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Min),A,77.38
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Max),A,77.5
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Min),A,130.62
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Max),A,130.62
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.62
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Min),A,149.0
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Max),A,149.38
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.25
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-38.0
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.5
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-38.06
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
