Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.71707
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90567
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.72943
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (Min),A,5.12
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (Max),A,5.38
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.25
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (Min),A,10.75
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (Max),A,10.75
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.75
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (Min),A,11.5
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (Max),A,11.62
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.62
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.81
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.88
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.56
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97089
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99158
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81653
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (Min),A,34.25
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (Max),A,34.5
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.38
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (Min),A,39.0
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (Max),A,39.25
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.12
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (Min),A,8.5
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (Max),A,8.62
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.62
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-26.62
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-21.0
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-29.12
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.78344
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86227
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81088
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (Min),A,6.88
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (Max),A,7.0
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.88
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (Min),A,17.5
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (Max),A,17.5
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (Min),A,18.12
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (Max),A,18.38
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.25
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-30.56
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.56
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.81
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.80447
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91925
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97211
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (Min),A,29.88
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (Max),A,30.38
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.12
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (Min),A,60.88
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (Max),A,62.25
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.0
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (Min),A,82.0
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (Max),A,82.5
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,82.25
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.7
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.78
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.64
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.69
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.05
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Min),A,74.88
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Max),A,75.0
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Min),A,126.88
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Max),A,128.25
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.88
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Min),A,118.0
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Max),A,118.5
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.25
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-49.44
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.5
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-27.06
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.59286
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96793
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.84231
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (Min),A,5.25
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (Max),A,5.25
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.25
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (Min),A,16.25
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (Max),A,16.25
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.25
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (Min),A,13.88
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (Max),A,13.88
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.88
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.87
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.88
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.31
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97424
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99414
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82104
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (Min),A,35.12
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (Max),A,35.25
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.25
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (Min),A,47.62
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (Max),A,47.75
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.62
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (Min),A,8.5
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (Max),A,8.62
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.87
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-28.19
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-31.87
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89041
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79892
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78619
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (Min),A,8.25
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (Max),A,8.38
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.38
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (Min),A,15.38
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (Max),A,15.5
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (Min),A,17.75
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (Max),A,18.0
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.88
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-26.75
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.44
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.06
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.83542
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93133
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97961
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (Min),A,29.38
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (Max),A,29.62
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (Min),A,62.88
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (Max),A,63.0
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.88
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (Min),A,104.0
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (Max),A,104.25
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,104.12
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.11
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.16
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.06
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.53
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Min),A,76.25
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Max),A,76.62
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.38
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Min),A,140.25
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Max),A,140.38
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.38
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Min),A,141.62
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Max),A,142.12
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.88
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T05:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-46.06
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.81
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-38.75
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.64138
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87964
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.7182
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (Min),A,4.88
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (Max),A,5.38
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.12
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (Min),A,10.0
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (Max),A,10.12
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.12
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (Min),A,10.88
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (Max),A,11.25
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.31
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.06
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-36.56
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97226
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99322
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.69836
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (Min),A,34.38
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (Max),A,34.88
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.62
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (Min),A,43.0
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (Max),A,43.62
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.38
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (Min),A,8.25
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (Max),A,8.38
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.25
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-19.94
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-28.38
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-29.81
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8154
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.80511
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81051
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (Min),A,7.38
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (Max),A,7.5
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (Min),A,15.38
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (Max),A,15.75
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.62
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (Min),A,20.12
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (Max),A,21.0
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.62
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-21.19
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.13
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.13
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.8978
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90704
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97598
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (Min),A,36.5
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (Max),A,36.62
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (Min),A,50.88
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (Max),A,54.38
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.62
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (Min),A,95.88
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (Max),A,96.38
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,96.12
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.27
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.3
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.47
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.58
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.03
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Min),A,82.38
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Max),A,82.5
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Min),A,117.88
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Max),A,121.25
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.38
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Min),A,132.5
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Max),A,132.88
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.75
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-39.31
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.62
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-44.81
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.72552
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91928
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.66311
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (Min),A,4.88
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (Max),A,5.0
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.88
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (Min),A,14.38
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (Max),A,14.5
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (Min),A,11.5
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (Max),A,11.75
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.62
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.75
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.44
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.88
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91763
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99438
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.77652
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (Min),A,20.0
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (Max),A,20.25
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.12
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (Min),A,54.12
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (Max),A,54.5
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.38
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (Min),A,8.38
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (Max),A,8.5
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.38
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-24.44
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-19.31
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-31.93
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.77423
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90271
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79416
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (Min),A,6.0
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (Max),A,6.12
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.12
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (Min),A,23.12
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (Max),A,23.62
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (Min),A,17.88
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (Max),A,19.0
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.38
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-22.38
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.0
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.44
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.87405
