Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89657
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97336
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (Min),A,33.12
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (Max),A,33.25
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.25
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (Min),A,51.62
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (Max),A,51.75
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.62
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (Min),A,89.5
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (Max),A,89.75
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,89.62
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Min),A,63.75
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Max),A,64.0
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.88
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Min),A,141.75
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Max),A,142.12
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.88
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Min),A,124.25
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Max),A,125.62
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.88
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-22.56
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-29.81
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-47.31
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.85275
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.84143
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.63244
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (Min),A,5.12
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (Max),A,5.25
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.12
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (Min),A,10.12
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (Max),A,10.25
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.12
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (Min),A,11.75
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (Max),A,12.0
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.88
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.62
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.37
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.69
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9183
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99033
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91812
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (Min),A,19.88
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (Max),A,19.88
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.88
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (Min),A,37.75
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (Max),A,38.12
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.88
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (Min),A,15.25
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (Max),A,15.38
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.25
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.44
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-26.75
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-22.44
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84872
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.81512
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90353
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (Min),A,7.38
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (Max),A,7.5
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.38
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (Min),A,16.38
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (Max),A,16.62
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (Min),A,26.0
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (Max),A,29.25
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.88
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-24.62
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.37
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.13
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.85687
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94775
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97037
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (Min),A,31.25
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (Max),A,31.5
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.38
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (Min),A,68.0
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (Max),A,68.25
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,68.12
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (Min),A,85.88
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (Max),A,85.88
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,85.88
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.05
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Min),A,63.5
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Max),A,63.62
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Min),A,130.88
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Max),A,131.0
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Min),A,136.62
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Max),A,140.38
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.62
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-36.19
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.81
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-42.56
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.72744
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92047
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.6867
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (Min),A,5.0
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (Max),A,5.12
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.12
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (Min),A,14.38
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (Max),A,14.62
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (Min),A,12.12
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (Max),A,12.25
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.12
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.88
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.81
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.5
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91369
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9913
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93231
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (Min),A,20.12
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (Max),A,20.25
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.12
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (Min),A,40.5
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (Max),A,41.12
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.62
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (Min),A,15.38
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (Max),A,15.5
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.57
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-36.69
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.37
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87329
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.72143
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97278
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (Min),A,7.0
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (Max),A,7.0
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (Min),A,14.88
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (Max),A,15.5
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.12
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (Min),A,46.88
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (Max),A,47.12
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-21.5
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.75
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.44
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.89041
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9295
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97494
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (Min),A,37.0
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (Max),A,37.25
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.12
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (Min),A,60.0
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (Max),A,60.12
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,60.0
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (Min),A,94.75
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (Max),A,95.0
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,94.88
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Min),A,69.0
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Max),A,69.12
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Min),A,127.88
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Max),A,128.25
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.12
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Min),A,167.5
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Max),A,167.75
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.62
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-39.63
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.19
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-37.19
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.72351
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89123
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.73626
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (Min),A,5.25
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (Max),A,5.25
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.25
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (Min),A,10.38
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (Max),A,10.38
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.38
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (Min),A,11.88
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (Max),A,12.0
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.88
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.0
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.75
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.31
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94022
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99384
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94665
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (Min),A,21.25
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (Max),A,21.38
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.38
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (Min),A,51.0
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (Max),A,51.38
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.25
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (Min),A,15.88
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (Max),A,16.12
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-22.5
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-36.25
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.0
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83532
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.74469
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97299
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (Min),A,7.0
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (Max),A,7.12
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (Min),A,14.88
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (Max),A,15.12
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (Min),A,52.75
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (Max),A,53.0
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.88
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-31.5
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.44
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.87
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.79294
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95795
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96042
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (Min),A,28.5
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (Max),A,28.62
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.62
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (Min),A,72.0
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (Max),A,72.12
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,72.0
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (Min),A,74.62
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (Max),A,74.88
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,74.75
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Min),A,61.38
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Max),A,61.62
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Min),A,146.0
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Max),A,146.5
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.25
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Min),A,154.25
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Max),A,154.38
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.38
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-50.12
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.56
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.31
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.58682
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98019
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92145
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (Min),A,5.62
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (Max),A,5.75
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.75
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (Min),A,23.0
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (Max),A,23.12
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (Min),A,20.0
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (Max),A,20.25
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.12
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.25
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.87
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.75
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92569
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9881
