Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93216
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (Min),A,20.5
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (Max),A,20.62
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (Min),A,41.0
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (Max),A,41.62
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.38
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (Min),A,15.62
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (Max),A,15.62
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.62
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-22.19
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.81
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.94
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82229
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9335
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94693
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (Min),A,6.75
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (Max),A,6.75
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.75
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (Min),A,26.25
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (Max),A,26.5
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.38
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (Min),A,39.88
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (Max),A,40.75
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-29.38
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.87
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.25
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.815
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94736
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95682
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (Min),A,29.12
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (Max),A,29.25
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.12
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (Min),A,65.0
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (Max),A,65.12
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,65.12
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (Min),A,68.62
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (Max),A,68.88
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,68.75
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.84
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Min),A,61.25
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Max),A,61.5
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.38
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Min),A,155.25
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Max),A,155.5
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.38
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Min),A,144.38
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Max),A,145.25
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.12
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T04:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-57.94
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.63
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-33.56
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.48336
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95309
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.76788
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (Min),A,5.38
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (Max),A,5.62
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (Min),A,17.25
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (Max),A,17.25
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.25
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (Min),A,11.38
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (Max),A,11.5
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.38
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.19
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.19
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.75
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91424
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99051
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.77835
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (Min),A,19.75
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (Max),A,19.88
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.88
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (Min),A,49.38
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (Max),A,49.5
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.5
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (Min),A,8.38
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (Max),A,8.5
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-29.94
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-30.75
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.87
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.74426
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77719
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97012
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (Min),A,6.38
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (Max),A,6.38
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.38
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (Min),A,16.25
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (Max),A,16.38
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.25
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (Min),A,50.75
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (Max),A,51.5
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.12
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-24.12
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.06
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.0
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.86758
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94839
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96075
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (Min),A,34.25
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (Max),A,34.25
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.25
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (Min),A,72.38
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (Max),A,72.5
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,72.38
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (Min),A,75.62
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (Max),A,75.75
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,75.75
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.77
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.8
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Min),A,64.88
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Max),A,64.88
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.88
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Min),A,153.38
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Max),A,153.62
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Min),A,144.75
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Max),A,145.75
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.25
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-52.12
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.94
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-41.87
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.56304
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97775
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.68881
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (Min),A,5.25
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (Max),A,5.38
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.38
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (Min),A,25.0
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (Max),A,25.12
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.12
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (Min),A,11.12
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (Max),A,11.25
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.12
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-23.19
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.69
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-34.25
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9057
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99036
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.73846
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (Min),A,19.38
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (Max),A,19.38
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.38
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (Min),A,49.62
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (Max),A,49.88
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.75
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (Min),A,9.12
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (Max),A,9.25
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.12
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-29.94
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-36.0
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.94
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.75515
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7232
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97379
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (Min),A,6.5
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (Max),A,6.5
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (Min),A,15.75
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (Max),A,16.12
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.88
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (Min),A,50.5
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (Max),A,50.75
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.62
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.07
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.5
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.75
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93829
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96097
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94357
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (Min),A,43.12
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (Max),A,43.12
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.12
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (Min),A,83.5
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (Max),A,83.5
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,83.5
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (Min),A,65.0
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (Max),A,65.25
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,65.12
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Min),A,73.0
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Max),A,73.12
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.12
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Min),A,171.75
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Max),A,172.0
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.88
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Min),A,133.62
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Max),A,134.25
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-45.69
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.81
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-25.0
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.64932
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94891
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8775
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (Min),A,5.12
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (Max),A,5.25
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.12
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (Min),A,16.75
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (Max),A,16.75
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.75
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (Min),A,19.88
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (Max),A,19.88
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.88
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.88
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.5
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-33.06
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.922
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99088
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.77154
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (Min),A,19.62
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (Max),A,19.75
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.75
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (Min),A,49.5
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (Max),A,49.75
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.62
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (Min),A,9.88
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (Max),A,9.88
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.88
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-32.93
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-32.56
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.0
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.72921
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75482
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96271
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (Min),A,6.62
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (Max),A,6.62
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.62
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (Min),A,15.5
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (Max),A,15.88
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.75
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (Min),A,40.75
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (Max),A,41.5
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.12
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.12
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.0
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.5
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90549
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94083
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95981
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (Min),A,36.38
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (Max),A,36.38
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.38
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (Min),A,68.25
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (Max),A,68.5
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,68.38
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (Min),A,81.0
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (Max),A,81.25
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,81.12
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.84
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
