Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Min),A,67.12
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Max),A,67.12
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.12
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Min),A,148.0
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Max),A,148.5
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.25
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Min),A,150.75
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Max),A,151.25
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-34.44
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.0
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-44.81
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.77108
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98294
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.63549
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (Min),A,4.75
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (Max),A,4.88
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.88
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (Min),A,25.38
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (Max),A,25.5
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (Min),A,12.12
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (Max),A,12.12
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.12
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.5
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.56
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.75
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92358
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.991
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.75494
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (Min),A,20.5
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (Max),A,20.62
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (Min),A,50.12
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (Max),A,50.38
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.25
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (Min),A,8.62
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (Max),A,8.75
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.75
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-29.0
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-30.81
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.63
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.75293
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77588
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95007
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (Min),A,6.38
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (Max),A,6.38
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.38
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (Min),A,15.75
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (Max),A,15.88
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.75
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (Min),A,37.38
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (Max),A,37.5
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-23.5
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.06
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.0
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.87512
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95358
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93301
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (Min),A,35.5
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (Max),A,35.5
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (Min),A,73.0
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (Max),A,73.12
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,73.0
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (Min),A,61.5
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (Max),A,61.62
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,61.62
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Min),A,66.88
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Max),A,67.0
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Min),A,162.5
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Max),A,162.75
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.62
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Min),A,118.0
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Max),A,118.0
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-47.94
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.25
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-34.06
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.60388
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96316
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.74972
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (Min),A,5.0
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (Max),A,5.38
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.12
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (Min),A,17.0
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (Max),A,17.25
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.12
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (Min),A,12.12
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (Max),A,12.25
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.12
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.19
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.56
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.06
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91943
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98938
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90567
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (Min),A,20.25
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (Max),A,20.38
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.38
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (Min),A,50.12
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (Max),A,50.38
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.12
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (Min),A,11.25
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (Max),A,11.5
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.38
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.62
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-30.37
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.44
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83255
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77801
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92166
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (Min),A,6.25
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (Max),A,6.38
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.25
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (Min),A,16.12
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (Max),A,16.25
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.12
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (Min),A,32.12
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (Max),A,32.5
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.38
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-22.75
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.87
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.37
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.884
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92084
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96277
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (Min),A,37.75
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (Max),A,38.0
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.88
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (Min),A,60.88
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (Max),A,61.25
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,61.12
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (Min),A,79.5
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (Max),A,79.75
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,79.62
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Min),A,68.88
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Max),A,69.12
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Min),A,142.38
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Max),A,142.5
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.38
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Min),A,134.38
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Max),A,134.5
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.38
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-41.44
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.0
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-31.13
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.70596
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98627
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.78064
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (Min),A,5.0
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (Max),A,5.12
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.12
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (Min),A,25.75
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (Max),A,25.88
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.75
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (Min),A,12.38
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (Max),A,12.5
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.38
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.44
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.62
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.94
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93136
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99033
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83877
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (Min),A,20.25
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (Max),A,20.38
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.38
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (Min),A,51.5
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (Max),A,51.62
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.62
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (Min),A,9.38
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (Max),A,9.62
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-23.06
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.31
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.87
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83185
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94168
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93921
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (Min),A,6.62
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (Max),A,6.75
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.62
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (Min),A,26.5
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (Max),A,27.38
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (Min),A,36.75
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (Max),A,36.88
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.75
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-23.12
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.25
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.25
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.87579
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93329
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94717
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (Min),A,35.62
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (Max),A,35.75
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.75
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (Min),A,63.38
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (Max),A,63.38
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,63.38
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (Min),A,67.0
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (Max),A,67.12
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,67.0
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.11
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.11
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.73
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Min),A,67.38
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Max),A,67.38
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.38
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Min),A,166.38
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Max),A,167.25
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.75
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Min),A,125.0
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Max),A,125.0
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T03:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-25.62
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-27.25
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-40.56
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.83774
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85888
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.691
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (Min),A,5.25
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (Max),A,5.25
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.25
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (Min),A,10.5
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (Max),A,10.5
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (Min),A,12.12
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (Max),A,12.25
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.12
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.06
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.87
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-36.94
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91769
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98834
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.70336
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (Min),A,19.75
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (Max),A,19.88
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.88
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (Min),A,45.12
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (Max),A,45.38
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.25
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (Min),A,8.75
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (Max),A,8.88
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.75
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-27.56
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-30.25
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.81
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79434
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78247
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92563
