Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (Min),A,6.5
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (Max),A,6.62
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.62
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (Min),A,16.0
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (Max),A,16.12
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.12
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (Min),A,34.25
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (Max),A,35.12
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.75
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-22.75
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.75
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.44
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.87405
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92389
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95526
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (Min),A,34.75
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (Max),A,34.88
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.88
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (Min),A,62.12
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (Max),A,62.12
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,62.12
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (Min),A,71.88
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (Max),A,72.0
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,71.88
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.61
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.64
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.31
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Min),A,66.12
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Max),A,66.38
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.25
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Min),A,131.88
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Max),A,132.0
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.88
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Min),A,125.25
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Max),A,125.88
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.62
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.94
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.69
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-48.44
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94418
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93588
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.61147
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (Min),A,6.0
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (Max),A,6.25
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.12
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (Min),A,14.88
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (Max),A,15.12
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (Min),A,12.25
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (Max),A,12.38
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.25
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.68
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.69
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.69
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92499
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99078
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.78891
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (Min),A,20.12
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (Max),A,20.25
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.12
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (Min),A,47.75
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (Max),A,48.38
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.0
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (Min),A,8.38
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (Max),A,8.5
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.31
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-32.75
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.13
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8551
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76306
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9321
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (Min),A,6.38
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (Max),A,6.5
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (Min),A,16.0
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (Max),A,16.25
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.12
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (Min),A,33.38
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (Max),A,34.38
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.88
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-24.81
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.63
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.75
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.86752
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94717
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93744
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (Min),A,36.88
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (Max),A,37.0
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.88
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (Min),A,68.38
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (Max),A,68.62
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,68.5
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (Min),A,65.38
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (Max),A,65.38
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,65.38
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.44
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.31
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Min),A,69.0
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Max),A,69.25
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.12
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Min),A,145.25
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Max),A,145.88
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.62
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Min),A,117.88
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Max),A,118.62
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.25
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.81
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.5
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-41.13
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91836
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95059
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.68225
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (Min),A,5.88
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (Max),A,5.88
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.88
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (Min),A,17.5
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (Max),A,17.5
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (Min),A,12.38
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (Max),A,12.5
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.12
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.06
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.38
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93231
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99112
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81216
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (Min),A,20.88
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (Max),A,21.0
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (Min),A,48.12
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (Max),A,48.12
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.12
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (Min),A,9.25
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (Max),A,9.25
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.25
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.69
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.94
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.94
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87097
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94189
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91608
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (Min),A,7.0
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (Max),A,7.0
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (Min),A,28.88
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (Max),A,29.5
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.25
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (Min),A,33.38
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (Max),A,33.88
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.62
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-21.75
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.81
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.56
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.88473
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97424
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95981
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (Min),A,36.5
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (Max),A,36.5
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (Min),A,100.62
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (Max),A,100.88
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,100.75
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (Min),A,78.5
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (Max),A,78.62
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,78.5
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.12
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Min),A,69.88
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Max),A,69.88
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.88
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Min),A,194.88
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Max),A,195.38
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.12
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Min),A,131.75
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Max),A,132.62
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.12
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.06
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.31
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-41.94
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93359
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97922
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.67272
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (Min),A,6.5
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (Max),A,6.5
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (Min),A,26.88
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (Max),A,26.88
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.88
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (Min),A,12.75
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (Max),A,12.88
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.75
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-26.0
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.19
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.25
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87485
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99145
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.7431
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (Min),A,15.88
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (Max),A,15.88
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.88
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (Min),A,50.25
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (Max),A,50.25
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.25
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (Min),A,9.12
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (Max),A,9.25
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.25
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.5
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-29.38
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-37.25
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84234
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78375
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.72662
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (Min),A,6.38
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (Max),A,6.5
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.38
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (Min),A,17.0
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (Max),A,17.0
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (Min),A,18.5
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (Max),A,19.12
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.75
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-23.69
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.13
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.0
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.87417
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9769
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9599
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (Min),A,37.25
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (Max),A,37.5
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.38
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (Min),A,93.62
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (Max),A,98.0
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,95.75
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (Min),A,74.38
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (Max),A,74.5
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,74.5
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.91
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.94
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.83
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Min),A,65.62
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Max),A,65.75
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.75
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Min),A,185.75
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Max),A,190.12
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Min),A,111.5
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Max),A,112.62
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.12
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-30.0
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.56
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.94
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.77816
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97055
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91568
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
