Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (Min),A,5.5
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (Max),A,5.62
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (Min),A,21.88
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (Max),A,22.0
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.88
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (Min),A,20.88
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (Max),A,21.12
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-29.19
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.31
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.06
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.84897
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99124
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.823
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (Min),A,15.12
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (Max),A,15.12
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.12
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (Min),A,51.12
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (Max),A,51.38
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.25
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (Min),A,9.62
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (Max),A,9.62
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.62
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.94
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-24.56
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.44
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81567
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.82223
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93906
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (Min),A,6.88
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (Max),A,7.0
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.88
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (Min),A,17.75
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (Max),A,18.25
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.88
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (Min),A,37.25
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (Max),A,37.62
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.38
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-24.06
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.87
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.0
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.86715
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96469
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97354
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (Min),A,35.5
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (Max),A,35.62
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.62
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (Min),A,79.62
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (Max),A,79.75
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,79.62
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (Min),A,97.38
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (Max),A,98.0
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,97.62
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.03
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.08
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.14
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Min),A,62.88
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Max),A,63.0
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Min),A,168.75
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Max),A,169.62
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.12
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Min),A,164.38
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Max),A,165.38
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.75
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-29.06
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.37
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-41.87
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.79492
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98883
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.68261
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (Min),A,5.25
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (Max),A,5.38
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.25
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (Min),A,35.5
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (Max),A,35.5
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (Min),A,12.25
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (Max),A,12.38
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.25
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-24.06
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.5
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-34.75
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89358
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99084
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.71487
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (Min),A,16.12
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (Max),A,16.25
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.25
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (Min),A,51.5
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (Max),A,51.62
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.5
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (Min),A,9.62
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (Max),A,9.62
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.62
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-31.25
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.81
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-32.81
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.75305
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9411
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.76071
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (Min),A,6.75
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (Max),A,6.88
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.88
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (Min),A,28.12
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (Max),A,28.62
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (Min),A,18.62
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (Max),A,18.88
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.75
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.87
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.13
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.69
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91208
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95807
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94607
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (Min),A,39.5
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (Max),A,39.75
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.75
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (Min),A,78.0
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (Max),A,78.12
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,78.0
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (Min),A,71.5
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (Max),A,72.0
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,71.75
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.95
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.0
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.83
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Min),A,67.5
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Max),A,67.75
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.75
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Min),A,192.38
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Max),A,193.0
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.88
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Min),A,110.0
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Max),A,110.25
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T02:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-34.94
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.75
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-38.37
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.75607
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96014
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.72375
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (Min),A,5.25
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (Max),A,5.5
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.38
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (Min),A,21.12
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (Max),A,21.25
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.12
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (Min),A,12.38
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (Max),A,12.38
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.38
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-29.75
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.94
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.31
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85263
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9931
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.77551
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (Min),A,15.0
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (Max),A,15.0
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (Min),A,55.12
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (Max),A,55.62
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.25
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (Min),A,9.38
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (Max),A,9.62
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-26.19
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-27.69
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-30.44
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8208
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.81277
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.76611
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (Min),A,7.12
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (Max),A,7.12
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.12
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (Min),A,17.12
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (Max),A,17.25
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.12
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (Min),A,17.88
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (Max),A,18.0
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.88
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.69
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.87
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.44
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.89438
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98447
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94955
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (Min),A,37.25
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (Max),A,37.75
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.38
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (Min),A,113.62
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (Max),A,113.75
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,113.62
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (Min),A,74.12
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (Max),A,74.5
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,74.25
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.66
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Min),A,64.62
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Max),A,64.88
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Min),A,205.38
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Max),A,205.62
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Min),A,112.0
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Max),A,112.38
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.12
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-25.81
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.0
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.68
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.81854
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94711
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90356
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (Min),A,5.62
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (Max),A,5.75
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.62
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (Min),A,15.38
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (Max),A,15.38
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.38
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (Min),A,20.75
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (Max),A,20.88
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.75
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.62
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.81
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.0
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92804
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99249
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.75421
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (Min),A,21.38
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (Max),A,21.38
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.38
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (Min),A,57.0
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (Max),A,57.38
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.12
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (Min),A,9.62
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (Max),A,9.75
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.62
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-28.94
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-28.81
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-30.81
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.76825
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.80127
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77823
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (Min),A,5.88
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (Max),A,6.0
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.88
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (Min),A,18.12
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (Max),A,18.25
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.12
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (Min),A,19.25
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (Max),A,19.25
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.25
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.5
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.44
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.13
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93591
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.974
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95834
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.0
