Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (Min),A,45.62
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (Max),A,45.75
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.62
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (Min),A,95.5
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (Max),A,95.62
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,95.5
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (Min),A,81.12
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (Max),A,82.12
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,81.62
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.12
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.89
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Min),A,78.25
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Max),A,78.25
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.25
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Min),A,184.12
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Max),A,184.38
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.25
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Min),A,129.25
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Max),A,130.25
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.75
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-29.56
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.94
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-38.81
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.78106
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.8641
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.70764
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (Min),A,5.75
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (Max),A,5.88
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.88
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (Min),A,10.88
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (Max),A,10.88
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.88
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (Min),A,13.12
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (Max),A,13.12
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.12
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-26.56
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.44
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-37.63
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.8678
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99478
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.70303
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (Min),A,15.5
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (Max),A,15.75
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.62
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (Min),A,64.12
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (Max),A,64.12
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,64.12
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (Min),A,9.88
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (Max),A,10.12
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-31.75
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.25
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-35.19
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.7543
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92654
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.73114
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (Min),A,6.25
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (Max),A,6.38
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.25
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (Min),A,28.62
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (Max),A,29.0
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.75
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (Min),A,18.75
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (Max),A,19.38
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.12
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.94
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.0
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.44
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93921
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9769
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96139
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (Min),A,49.62
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (Max),A,49.62
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.62
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (Min),A,107.5
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (Max),A,107.75
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,107.62
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (Min),A,87.5
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (Max),A,87.88
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,87.75
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.86
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Min),A,76.62
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Max),A,76.88
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.88
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Min),A,209.88
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Max),A,210.12
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Min),A,125.88
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Max),A,127.25
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-39.0
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.44
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-37.87
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.71667
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93603
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.72537
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (Min),A,5.75
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (Max),A,5.88
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.75
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (Min),A,15.62
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (Max),A,15.75
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.62
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (Min),A,13.12
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (Max),A,13.25
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.25
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-26.62
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.0
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.94
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87295
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99377
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81997
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (Min),A,16.0
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (Max),A,16.12
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.12
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (Min),A,70.38
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (Max),A,70.75
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,70.5
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (Min),A,10.12
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (Max),A,10.38
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.25
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-24.62
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-24.44
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-29.56
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81476
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.83337
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77069
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (Min),A,7.38
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (Max),A,7.38
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.38
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (Min),A,19.25
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (Max),A,19.5
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.38
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (Min),A,20.25
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (Max),A,22.25
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.62
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.06
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.75
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.44
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91595
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97421
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95926
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (Min),A,40.88
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (Max),A,41.0
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.0
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (Min),A,110.88
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (Max),A,111.25
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,111.0
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (Min),A,81.38
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (Max),A,81.5
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,81.38
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.55
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.58
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.83
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.84
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.17
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.23
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Min),A,69.75
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Max),A,69.75
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.75
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Min),A,214.5
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Max),A,214.88
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.62
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Min),A,122.62
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Max),A,124.88
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.12
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-45.0
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.18
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-44.18
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.65298
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.8985
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.66497
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (Min),A,5.25
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (Max),A,5.5
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.38
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (Min),A,12.0
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (Max),A,12.12
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.12
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (Min),A,13.25
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (Max),A,13.5
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-32.87
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.94
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.44
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.80545
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99435
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82028
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (Min),A,13.0
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (Max),A,13.0
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (Min),A,69.75
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (Max),A,70.12
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,70.0
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (Min),A,9.75
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (Max),A,10.12
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-22.81
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-23.31
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.5
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80069
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.8479
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92825
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (Min),A,6.62
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (Max),A,6.75
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.62
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (Min),A,19.5
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (Max),A,19.88
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.75
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (Min),A,33.38
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (Max),A,35.5
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.25
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.75
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.31
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.56
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90106
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9689
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95837
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (Min),A,39.75
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (Max),A,40.0
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.88
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (Min),A,107.88
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (Max),A,108.25
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,108.0
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (Min),A,81.5
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (Max),A,82.0
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,81.75
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.5
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.5
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.98
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.0
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.92
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.97
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Min),A,64.25
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Max),A,64.25
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.25
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Min),A,207.88
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Max),A,208.0
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.88
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Min),A,136.62
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Max),A,138.62
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.38
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-38.25
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.63
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-35.19
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.716
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94476
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.7467
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (Min),A,5.62
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (Max),A,5.75
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.75
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (Min),A,16.38
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (Max),A,16.5
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (Min),A,13.12
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (Max),A,13.25
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.25
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-24.44
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.0
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.37
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89218
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98953
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.7507
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
