Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (Min),A,16.38
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (Max),A,16.38
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.38
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (Min),A,43.12
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (Max),A,43.25
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.12
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (Min),A,9.62
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (Max),A,9.62
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.62
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.13
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-24.0
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.19
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83502
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.84347
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89053
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (Min),A,6.75
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (Max),A,6.88
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.75
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (Min),A,20.88
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (Max),A,21.25
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.12
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (Min),A,27.88
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (Max),A,29.0
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.25
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-22.69
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.19
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.69
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.86227
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97562
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9545
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (Min),A,34.12
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (Max),A,34.25
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.25
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (Min),A,108.75
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (Max),A,108.88
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,108.88
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (Min),A,80.25
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (Max),A,81.0
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,80.62
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.06
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.11
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.62
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.66
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.5
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.55
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Min),A,62.62
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Max),A,62.62
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.62
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Min),A,187.88
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Max),A,188.38
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.25
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Min),A,129.75
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Max),A,130.38
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.12
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T01:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-37.25
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-30.06
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-38.5
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.71649
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.83365
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.71853
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (Min),A,5.62
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (Max),A,5.75
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.75
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (Min),A,10.88
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (Max),A,10.88
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.88
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (Min),A,13.88
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (Max),A,14.38
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.12
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-45.0
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.06
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.19
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.65127
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99142
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.76712
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (Min),A,8.5
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (Max),A,8.5
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (Min),A,44.12
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (Max),A,44.12
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.12
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (Min),A,9.75
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (Max),A,10.0
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.88
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.37
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-21.81
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.37
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91183
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86276
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93881
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (Min),A,8.38
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (Max),A,8.5
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (Min),A,20.0
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (Max),A,20.25
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.12
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (Min),A,36.25
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (Max),A,36.88
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-24.69
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.0
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.87
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.84219
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96231
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9559
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (Min),A,33.5
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (Max),A,33.5
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (Min),A,95.0
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (Max),A,95.12
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,95.0
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (Min),A,82.25
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (Max),A,82.75
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,82.5
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,252.05
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,252.11
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.58
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.66
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.44
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.48
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Min),A,55.25
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Max),A,55.5
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.38
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Min),A,168.25
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Max),A,168.62
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Min),A,141.0
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Max),A,141.62
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.12
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-29.62
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.75
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-38.75
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.79141
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94427
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.71112
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (Min),A,6.0
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (Max),A,6.0
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (Min),A,17.25
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (Max),A,17.25
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.25
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (Min),A,14.38
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (Max),A,14.5
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.38
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-46.19
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.94
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.37
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.63262
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99362
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91855
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (Min),A,8.38
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (Max),A,8.5
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.38
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (Min),A,52.75
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (Max),A,52.88
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.75
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (Min),A,15.38
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (Max),A,15.5
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.38
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.94
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.06
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.63
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97809
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9155
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95474
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (Min),A,15.38
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (Max),A,15.38
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.38
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (Min),A,28.0
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (Max),A,28.0
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (Min),A,39.25
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (Max),A,40.0
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.62
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-24.62
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.5
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.25
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.84466
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97128
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94565
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (Min),A,35.5
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (Max),A,35.5
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (Min),A,107.62
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (Max),A,107.88
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,107.75
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (Min),A,74.0
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (Max),A,74.75
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,74.38
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.33
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.38
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.77
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.78
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.86
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.89
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Min),A,63.88
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Max),A,63.88
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.88
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Min),A,204.88
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Max),A,205.12
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Min),A,141.88
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Max),A,143.25
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.62
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-22.31
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.5
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-34.81
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.84579
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.8667
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.75882
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (Min),A,6.12
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (Max),A,6.12
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.12
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (Min),A,11.88
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (Max),A,11.88
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.88
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (Min),A,14.88
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (Max),A,14.88
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.88
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-30.5
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.19
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-30.75
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.83346
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99261
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.78686
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (Min),A,12.88
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (Max),A,12.88
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.88
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (Min),A,53.38
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (Max),A,53.38
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.38
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (Min),A,10.25
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (Max),A,10.38
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.38
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-25.12
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-26.75
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.94
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81039
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.82437
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9043
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (Min),A,7.38
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (Max),A,7.38
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.38
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (Min),A,20.0
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (Max),A,20.0
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (Min),A,31.0
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (Max),A,31.12
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-26.25
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.0
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.31
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.83209
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94449
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96719
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (Min),A,35.12
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (Max),A,35.12
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.12
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (Min),A,84.38
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (Max),A,84.5
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,84.5
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (Min),A,96.12
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (Max),A,96.38
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,96.25
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
