Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Min),A,61.38
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Max),A,61.5
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.38
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Min),A,167.5
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Max),A,167.75
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.62
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Min),A,150.5
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Max),A,150.75
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.62
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-22.19
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.13
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.06
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.86633
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97263
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91449
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (Min),A,6.75
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (Max),A,7.12
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.88
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (Min),A,23.38
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (Max),A,23.62
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (Min),A,23.5
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (Max),A,23.75
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.62
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-46.75
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.0
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.75
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.6173
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99435
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79791
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (Min),A,8.62
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (Max),A,8.75
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.75
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (Min),A,54.25
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (Max),A,54.62
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.5
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (Min),A,10.0
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (Max),A,10.12
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.88
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-25.94
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.37
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92596
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.83612
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94757
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (Min),A,8.38
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (Max),A,8.62
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (Min),A,19.88
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (Max),A,21.75
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.75
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (Min),A,39.0
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (Max),A,39.25
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.12
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.81
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.69
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.81
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90829
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97165
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97192
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (Min),A,45.88
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (Max),A,46.12
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.0
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (Min),A,113.12
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (Max),A,113.38
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,113.25
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (Min),A,107.62
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (Max),A,108.0
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,107.88
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.02
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Min),A,68.88
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Max),A,69.12
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Min),A,209.5
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Max),A,211.5
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.38
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Min),A,179.38
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Max),A,180.0
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.75
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-32.13
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.0
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-37.56
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.77395
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90445
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.72729
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (Min),A,6.75
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (Max),A,6.88
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.75
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (Min),A,12.12
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (Max),A,12.25
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.12
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (Min),A,15.25
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (Max),A,15.5
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.38
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-43.31
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.75
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-33.31
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.66287
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99734
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.75256
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (Min),A,8.88
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (Max),A,8.88
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.88
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (Min),A,103.0
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (Max),A,103.12
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,103.12
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (Min),A,11.12
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (Max),A,11.25
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.12
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.31
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-25.38
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.81
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87262
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.83874
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97049
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (Min),A,8.0
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (Max),A,8.0
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (Min),A,21.75
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (Max),A,22.12
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.88
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (Min),A,51.25
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (Max),A,51.38
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.25
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-20.88
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.94
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.75
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.89111
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97311
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97046
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (Min),A,44.25
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (Max),A,44.25
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.25
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (Min),A,112.25
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (Max),A,112.38
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,112.25
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (Min),A,104.5
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (Max),A,105.12
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,104.88
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.34
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.36
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Min),A,67.38
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Max),A,67.38
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.38
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Min),A,246.62
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Max),A,246.88
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.75
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Min),A,180.0
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Max),A,180.0
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-22.25
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.37
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-35.06
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.8616
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9859
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.75616
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (Min),A,7.75
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (Max),A,7.88
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.75
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (Min),A,27.0
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (Max),A,27.12
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (Min),A,15.38
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (Max),A,15.5
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-43.69
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.25
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.88
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.65359
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99744
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79095
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (Min),A,9.25
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (Max),A,9.62
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.38
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (Min),A,91.5
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (Max),A,103.0
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,94.5
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (Min),A,11.38
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (Max),A,11.5
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-24.19
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-22.62
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.87
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80618
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86157
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95303
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (Min),A,7.5
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (Max),A,7.62
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (Min),A,22.0
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (Max),A,22.38
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.25
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (Min),A,42.62
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (Max),A,43.0
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.75
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-21.38
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.44
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.94
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.88894
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94974
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91211
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (Min),A,44.5
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (Max),A,44.62
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.62
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (Min),A,85.12
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (Max),A,85.38
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,85.38
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (Min),A,61.0
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (Max),A,61.5
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.38
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.77
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Min),A,68.5
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Max),A,69.0
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.75
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Min),A,223.12
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Max),A,234.88
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Min),A,129.75
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Max),A,130.0
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.88
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-27T00:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.56
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-44.56
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-30.44
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89688
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.64642
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.79736
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (Min),A,7.62
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (Max),A,7.75
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.62
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (Min),A,6.62
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (Max),A,6.62
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.62
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (Min),A,16.38
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (Max),A,16.5
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.62
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.12
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.38
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89511
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9935
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.77813
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (Min),A,17.75
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (Max),A,18.12
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.88
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (Min),A,40.75
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (Max),A,41.25
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (Min),A,9.12
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (Max),A,9.38
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.25
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.06
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.19
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.87
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90014
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91931
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94281
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
