Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (Min),A,7.38
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (Max),A,7.38
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.38
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (Min),A,27.75
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (Max),A,28.0
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.88
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (Min),A,35.62
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (Max),A,35.62
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.62
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.13
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.94
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.31
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94186
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97372
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90271
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (Min),A,52.75
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (Max),A,52.88
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.88
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (Min),A,114.75
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (Max),A,114.75
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,114.75
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (Min),A,51.62
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (Max),A,51.62
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.62
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.39
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.41
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.44
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.75
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.77
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Min),A,85.25
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Max),A,85.62
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.38
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Min),A,188.25
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Max),A,188.5
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.38
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Min),A,112.12
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Max),A,112.38
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.25
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.06
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-35.87
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-33.06
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90024
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.78653
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.78128
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (Min),A,7.75
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (Max),A,7.88
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.88
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (Min),A,10.38
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (Max),A,10.62
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.62
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (Min),A,16.25
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (Max),A,17.62
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.62
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-23.56
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.63
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.44
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89245
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98187
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82928
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (Min),A,19.12
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (Max),A,19.25
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.12
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (Min),A,20.62
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (Max),A,29.0
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.75
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (Min),A,10.12
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (Max),A,10.25
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.25
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.25
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.25
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.94
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96588
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9617
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93783
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (Min),A,15.5
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (Max),A,15.5
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (Min),A,39.25
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (Max),A,39.38
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.38
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (Min),A,36.5
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (Max),A,36.75
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.62
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-24.75
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.13
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.31
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.84839
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97626
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92972
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,29.0
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (Min),A,36.38
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (Max),A,36.5
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.38
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (Min),A,118.38
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (Max),A,118.5
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,118.38
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (Min),A,65.62
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (Max),A,66.0
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,65.75
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.56
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.66
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.83
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Min),A,78.25
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Max),A,78.25
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.25
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Min),A,187.88
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Max),A,196.25
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Min),A,128.0
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Max),A,129.75
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.56
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-52.69
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-29.56
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91684
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.56127
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.81646
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (Min),A,8.5
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (Max),A,8.88
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.62
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (Min),A,7.88
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (Max),A,8.25
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.12
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (Min),A,17.88
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (Max),A,18.25
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.12
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-41.63
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.44
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.06
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.69567
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98749
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84283
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (Min),A,10.62
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (Max),A,10.88
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.75
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (Min),A,38.62
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (Max),A,39.12
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.88
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (Min),A,9.62
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (Max),A,9.75
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.62
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.5
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-21.44
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.31
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97949
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86496
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92932
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (Min),A,17.75
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (Max),A,17.75
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.75
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (Min),A,20.88
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (Max),A,20.88
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.88
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (Min),A,35.62
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (Max),A,36.12
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.75
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-20.94
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.94
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-20.56
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.8678
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98801
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90365
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,36.0
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (Min),A,35.25
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (Max),A,35.62
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.62
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (Min),A,148.12
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (Max),A,148.5
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,148.25
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (Min),A,58.5
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (Max),A,58.75
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.62
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.41
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.92
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Min),A,70.88
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Max),A,71.12
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Min),A,211.75
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Max),A,212.88
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Min),A,121.62
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Max),A,122.12
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.88
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.94
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-30.44
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-28.31
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94272
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.83731
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.82257
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (Min),A,9.12
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (Max),A,9.12
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.12
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (Min),A,11.5
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (Max),A,11.75
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.62
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (Min),A,17.0
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (Max),A,17.62
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.25
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-40.31
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.69
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.38
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.70166
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94134
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81277
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (Min),A,11.38
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (Max),A,11.38
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.38
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (Min),A,11.38
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (Max),A,11.75
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (Min),A,9.5
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (Max),A,9.88
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.75
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.62
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.25
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.25
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83688
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94342
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91711
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (Min),A,7.75
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (Max),A,7.88
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.88
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (Min),A,31.5
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (Max),A,31.75
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.62
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (Min),A,34.25
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (Max),A,36.0
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.06
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.06
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.37
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91321
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95166
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93927
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (Min),A,43.0
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (Max),A,43.12
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.12
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (Min),A,70.75
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (Max),A,76.62
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,73.88
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (Min),A,69.38
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (Max),A,69.62
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,69.5
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.0
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Min),A,70.25
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Max),A,70.38
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.38
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Min),A,125.12
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Max),A,130.88
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.38
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Min),A,129.75
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Max),A,132.12
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.37
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-49.31
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-28.69
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94339
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.61144
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.81323
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
