Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (Min),A,8.38
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (Max),A,9.88
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.25
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (Min),A,7.38
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (Max),A,7.5
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.38
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (Min),A,17.12
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (Max),A,17.5
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.25
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-37.06
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.25
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.31
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.73901
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98825
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93658
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (Min),A,10.88
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (Max),A,11.12
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (Min),A,27.0
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (Max),A,27.25
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.12
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (Min),A,17.0
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (Max),A,17.25
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.12
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.69
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.0
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.25
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8988
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94672
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92316
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (Min),A,8.12
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (Max),A,8.38
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.25
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (Min),A,35.38
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (Max),A,35.38
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.38
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (Min),A,35.12
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (Max),A,35.5
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.25
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.25
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.56
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.06
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90582
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95291
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94479
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (Min),A,45.75
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (Max),A,46.25
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.0
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (Min),A,81.25
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (Max),A,81.38
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,81.38
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (Min),A,69.12
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (Max),A,69.38
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,69.25
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Min),A,73.5
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Max),A,73.62
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Min),A,149.38
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Max),A,149.5
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.38
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Min),A,138.0
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Max),A,138.38
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.12
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.94
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-17.25
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-30.25
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94519
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94205
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.80789
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (Min),A,9.62
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (Max),A,10.12
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.75
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (Min),A,20.0
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (Max),A,20.12
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (Min),A,19.5
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (Max),A,19.62
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-33.44
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.69
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-30.75
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.78585
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99457
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.75396
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (Min),A,12.62
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (Max),A,12.75
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.62
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (Min),A,36.88
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (Max),A,37.12
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (Min),A,9.0
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (Max),A,9.25
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.12
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-21.25
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.5
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-26.94
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82748
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95657
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82992
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (Min),A,8.5
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (Max),A,8.75
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.62
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (Min),A,40.38
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (Max),A,40.62
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.62
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (Min),A,25.62
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (Max),A,25.75
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.62
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.07
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.19
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.06
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93106
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94385
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92609
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (Min),A,51.62
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (Max),A,52.5
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.0
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (Min),A,75.88
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (Max),A,78.88
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,77.75
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (Min),A,65.0
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (Max),A,65.38
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.25
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.59
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.64
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.84
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.88
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.23
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.27
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Min),A,82.0
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Max),A,82.88
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.38
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Min),A,172.75
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Max),A,175.5
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.62
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Min),A,118.5
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Max),A,118.75
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.62
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T23:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.44
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-44.12
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.69
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9761
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.66659
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92685
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (Min),A,14.62
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (Max),A,15.12
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (Min),A,8.75
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (Max),A,9.0
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.88
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (Min),A,28.38
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (Max),A,28.38
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.38
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-35.63
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.81
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.56
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.77435
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98651
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94815
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (Min),A,12.62
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (Max),A,12.88
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.75
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (Min),A,28.5
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (Max),A,28.75
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (Min),A,17.25
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (Max),A,17.25
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.25
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.5
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-19.62
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-24.81
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90994
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88425
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85171
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (Min),A,17.12
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (Max),A,17.25
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.25
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (Min),A,25.12
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (Max),A,25.25
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.25
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (Min),A,27.5
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (Max),A,27.75
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.62
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.57
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.69
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.13
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92471
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96164
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94199
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (Min),A,52.25
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (Max),A,52.5
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.25
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (Min),A,93.38
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (Max),A,93.5
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,93.5
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (Min),A,69.38
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (Max),A,74.62
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,71.5
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.81
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.88
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.14
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.23
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.03
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.11
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Min),A,95.75
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Max),A,95.88
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.88
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Min),A,154.12
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Max),A,154.25
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.12
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Min),A,142.12
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Max),A,147.38
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.38
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.31
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-27.38
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-29.12
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92053
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85528
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.82016
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (Min),A,8.75
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (Max),A,8.75
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.75
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (Min),A,12.75
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (Max),A,12.75
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.75
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (Min),A,19.12
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (Max),A,19.12
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.12
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-35.94
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.69
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.25
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.75586
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98929
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79516
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (Min),A,11.38
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (Max),A,11.38
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.38
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (Min),A,28.62
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (Max),A,28.62
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.62
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (Min),A,8.5
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (Max),A,8.62
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.62
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.75
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-22.56
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.56
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.85815
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.85245
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87936
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (Min),A,11.25
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (Max),A,11.25
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.25
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (Min),A,24.0
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (Max),A,24.12
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.12
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (Min),A,28.12
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (Max),A,28.25
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.12
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.56
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.87
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.75
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96844
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9599
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9603
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (Min),A,81.25
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (Max),A,81.75
