Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,81.5
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (Min),A,84.62
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (Max),A,84.75
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,84.62
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (Min),A,84.12
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (Max),A,84.25
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,84.25
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.23
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.36
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.84
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.91
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.61
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.72
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Min),A,111.12
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Max),A,111.62
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.38
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Min),A,148.62
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Max),A,148.75
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.62
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Min),A,138.62
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Max),A,138.88
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.75
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.87
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-45.88
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-26.44
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92084
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.64855
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8482
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (Min),A,7.38
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (Max),A,8.38
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.88
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (Min),A,8.25
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (Max),A,8.62
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (Min),A,19.38
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (Max),A,19.88
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.62
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-33.69
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.06
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.0
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.78247
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99176
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.78503
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (Min),A,12.12
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (Max),A,12.25
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.12
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (Min),A,32.5
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (Max),A,33.0
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.75
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (Min),A,10.25
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (Max),A,10.62
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.31
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.56
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.07
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96814
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93738
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92276
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (Min),A,22.5
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (Max),A,22.62
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (Min),A,35.0
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (Max),A,35.25
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.12
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (Min),A,36.5
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (Max),A,36.75
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-20.31
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.13
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.0
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.87323
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95303
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95914
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (Min),A,46.88
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (Max),A,47.38
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.0
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (Min),A,83.38
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (Max),A,83.62
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,83.5
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (Min),A,83.5
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (Max),A,83.88
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,83.75
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.94
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.03
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.2
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.38
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.83
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.97
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Min),A,88.12
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Max),A,88.75
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.38
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Min),A,157.75
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Max),A,158.0
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.88
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Min),A,149.25
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Max),A,149.38
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.38
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.62
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-28.12
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-25.56
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97452
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85626
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85534
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (Min),A,11.25
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (Max),A,11.62
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (Min),A,12.5
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (Max),A,12.62
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (Min),A,20.25
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (Max),A,20.5
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.38
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-40.63
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.19
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.19
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.71005
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99353
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82223
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (Min),A,12.0
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (Max),A,12.25
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.12
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (Min),A,38.38
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (Max),A,38.38
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.38
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (Min),A,12.12
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (Max),A,12.25
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.12
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.31
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-20.06
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.44
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95251
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86831
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92737
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (Min),A,19.75
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (Max),A,19.88
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.75
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (Min),A,25.12
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (Max),A,25.38
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.25
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (Min),A,35.25
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (Max),A,35.38
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.38
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.37
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.0
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.87
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94083
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96231
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9675
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (Min),A,62.75
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (Max),A,62.88
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.75
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (Min),A,90.12
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (Max),A,90.12
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,90.12
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (Min),A,92.88
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (Max),A,93.0
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,93.0
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.69
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.77
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.06
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.14
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.66
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.73
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Min),A,104.38
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Max),A,104.5
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.38
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Min),A,164.5
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Max),A,164.62
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.62
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Min),A,159.62
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Max),A,159.75
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.62
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.5
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-38.06
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.44
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96768
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.71893
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92187
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (Min),A,8.5
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (Max),A,10.12
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.38
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (Min),A,8.88
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (Max),A,9.25
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.12
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (Min),A,23.5
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (Max),A,24.38
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-36.69
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.31
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.69
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.75024
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98486
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79889
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (Min),A,11.62
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (Max),A,12.25
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.12
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (Min),A,28.88
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (Max),A,29.75
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.25
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (Min),A,11.12
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (Max),A,11.5
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.38
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.56
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.87
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.37
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84747
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96963
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96143
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (Min),A,12.25
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (Max),A,12.75
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (Min),A,46.0
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (Max),A,46.12
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (Min),A,54.25
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (Max),A,54.75
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.62
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.31
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.31
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.44
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96426
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97845
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95929
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (Min),A,73.38
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (Max),A,74.25
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,73.88
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (Min),A,115.25
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (Max),A,115.5
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,115.38
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (Min),A,80.12
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (Max),A,80.75
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,80.5
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Min),A,105.75
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Max),A,106.75
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.12
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Min),A,198.25
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Max),A,198.62
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.38
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Min),A,169.38
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Max),A,170.12
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.75
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.12
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-18.69
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.0
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9653
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91186
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91873
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (Min),A,8.62
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (Max),A,9.0
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.75
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (Min),A,14.0
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (Max),A,14.25
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.12
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (Min),A,24.75
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (Max),A,25.12
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.88
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-37.69
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.0
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.5
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.75091
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9736
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87631
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (Min),A,11.88
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (Max),A,12.12
