Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (Min),A,21.88
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (Max),A,22.12
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (Min),A,13.5
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (Max),A,13.5
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.25
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.5
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.75
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.85394
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9288
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87823
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (Min),A,13.25
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (Max),A,13.25
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.25
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (Min),A,33.75
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (Max),A,33.75
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.75
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (Min),A,31.75
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (Max),A,31.75
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.75
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.25
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.13
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.31
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95782
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97162
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94891
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (Min),A,66.0
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (Max),A,66.38
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,66.12
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (Min),A,107.12
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (Max),A,107.38
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,107.25
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (Min),A,76.75
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (Max),A,77.25
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,77.0
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.36
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.5
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Min),A,98.62
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Max),A,98.75
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.62
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Min),A,176.75
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Max),A,176.88
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.88
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Min),A,146.25
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Max),A,147.38
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.75
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T22:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.88
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-29.0
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.25
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97635
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.82495
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91107
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (Min),A,9.75
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (Max),A,10.12
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.88
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (Min),A,10.5
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (Max),A,10.62
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.62
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (Min),A,23.25
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (Max),A,23.62
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.12
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.56
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.0
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93616
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97586
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8869
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (Min),A,22.62
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (Max),A,22.62
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.62
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (Min),A,20.5
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (Max),A,20.75
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (Min),A,13.0
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (Max),A,13.5
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.25
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.13
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-20.68
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.75
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89581
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87628
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95575
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (Min),A,16.0
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (Max),A,16.12
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (Min),A,26.25
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (Max),A,26.38
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.38
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (Min),A,49.0
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (Max),A,49.12
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.12
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.31
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.25
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.37
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96173
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96875
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95587
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (Min),A,71.5
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (Max),A,72.5
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,71.75
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (Min),A,105.12
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (Max),A,105.38
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,105.25
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (Min),A,87.0
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (Max),A,87.38
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,87.12
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.89
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.92
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.27
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.33
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.75
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.8
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Min),A,119.75
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Max),A,120.0
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.88
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Min),A,161.5
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Max),A,161.5
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Min),A,172.5
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Max),A,173.0
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.75
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.88
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.56
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.44
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99548
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87787
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89111
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (Min),A,18.88
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (Max),A,19.25
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (Min),A,14.5
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (Max),A,14.75
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.62
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (Min),A,22.75
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (Max),A,22.88
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.88
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-37.81
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.25
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.19
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.73931
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97617
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95761
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (Min),A,12.0
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (Max),A,12.12
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (Min),A,21.25
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (Max),A,21.25
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.25
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (Min),A,23.12
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (Max),A,23.12
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.12
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.38
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.81
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.75
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91684
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90347
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96127
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (Min),A,14.38
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (Max),A,14.5
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (Min),A,29.62
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (Max),A,29.62
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.62
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (Min),A,51.62
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (Max),A,52.12
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.88
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.13
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.69
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.63
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91476
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97079
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94574
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (Min),A,50.25
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (Max),A,50.25
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.25
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (Min),A,109.88
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (Max),A,110.12
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,110.0
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (Min),A,79.5
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (Max),A,79.5
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,79.5
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.42
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.47
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.12
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.17
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.83
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.88
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Min),A,93.5
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Max),A,93.62
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Min),A,174.25
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Max),A,174.75
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Min),A,176.75
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Max),A,177.38
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.19
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-19.0
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.38
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96698
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91614
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89035
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (Min),A,9.62
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (Max),A,10.12
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.88
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (Min),A,18.12
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (Max),A,18.25
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.12
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (Min),A,23.38
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (Max),A,23.5
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.38
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-33.19
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.0
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.19
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.80938
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97128
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96219
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (Min),A,12.62
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (Max),A,13.25
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.88
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (Min),A,21.25
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (Max),A,21.25
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.25
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (Min),A,22.12
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (Max),A,22.12
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.12
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.44
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.19
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.87
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97171
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94748
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97067
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (Min),A,23.5
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (Max),A,23.5
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (Min),A,40.38
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (Max),A,40.62
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (Min),A,63.75
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (Max),A,64.0
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.88
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.44
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.19
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.44
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.89191
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97235
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9487
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (Min),A,46.12
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (Max),A,46.25
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.12
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (Min),A,104.25
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (Max),A,104.62
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,104.38
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (Min),A,79.88
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (Max),A,80.75
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,80.12
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.22
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.28
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.52
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Min),A,91.0
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Max),A,91.38
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.25
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Min),A,183.88
