Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Max),A,184.0
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Min),A,189.12
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Max),A,189.62
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.25
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.56
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.56
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.56
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97998
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9498
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90121
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (Min),A,11.25
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (Max),A,12.0
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.62
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (Min),A,23.0
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (Max),A,23.38
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.12
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (Min),A,23.75
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (Max),A,24.38
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.12
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-27.32
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.88
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.56
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.82928
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96921
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91751
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (Min),A,13.88
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (Max),A,14.38
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.12
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (Min),A,21.88
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (Max),A,22.38
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.12
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (Min),A,17.0
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (Max),A,17.12
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.12
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.94
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.06
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.13
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96704
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92551
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97418
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (Min),A,24.62
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (Max),A,24.62
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.62
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (Min),A,32.38
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (Max),A,32.62
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (Min),A,64.62
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (Max),A,67.5
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.88
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.75
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.75
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.69
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93759
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95346
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95785
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (Min),A,63.0
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (Max),A,64.0
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,63.5
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (Min),A,88.0
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (Max),A,88.0
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,88.0
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (Min),A,86.38
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (Max),A,88.38
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,87.38
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.86
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.89
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.05
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Min),A,112.75
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Max),A,113.0
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.88
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Min),A,165.38
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Max),A,165.75
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.62
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Min),A,191.75
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Max),A,196.25
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.94
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.0
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.57
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98209
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93381
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94116
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (Min),A,12.62
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (Max),A,12.75
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.75
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (Min),A,19.12
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (Max),A,19.25
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.25
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (Min),A,31.5
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (Max),A,31.62
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-25.44
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.81
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.0
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.84448
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98511
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84747
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (Min),A,14.75
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (Max),A,15.12
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (Min),A,29.0
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (Max),A,29.12
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.12
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (Min),A,13.88
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (Max),A,14.0
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.06
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.94
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.75
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8999
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90414
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97906
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (Min),A,16.5
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (Max),A,16.5
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (Min),A,30.75
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (Max),A,30.75
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.75
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (Min),A,72.38
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (Max),A,72.62
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.5
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.06
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.06
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.0
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93353
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96347
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97153
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (Min),A,54.88
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (Max),A,55.25
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.12
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (Min),A,94.0
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (Max),A,94.12
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,94.0
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (Min),A,103.38
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (Max),A,104.12
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,103.88
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.34
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Min),A,98.25
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Max),A,98.62
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Min),A,172.38
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Max),A,172.5
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.38
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Min),A,220.75
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Max),A,221.25
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.12
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.25
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.56
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-25.5
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97787
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.88641
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83114
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (Min),A,15.25
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (Max),A,15.75
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (Min),A,15.5
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (Max),A,15.5
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (Min),A,21.5
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (Max),A,21.88
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.62
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-34.75
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.5
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.19
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.76294
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98145
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92328
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (Min),A,12.25
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (Max),A,12.25
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.25
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (Min),A,29.0
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (Max),A,29.12
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (Min),A,19.25
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (Max),A,19.38
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.25
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.0
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-19.12
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.75
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91452
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87463
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97259
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (Min),A,16.5
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (Max),A,16.62
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.62
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (Min),A,28.62
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (Max),A,28.62
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.62
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (Min),A,57.25
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (Max),A,57.62
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.38
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.69
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.0
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.94
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94534
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96826
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97043
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (Min),A,60.88
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (Max),A,60.88
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.88
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (Min),A,105.88
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (Max),A,106.0
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,105.88
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (Min),A,96.75
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (Max),A,96.88
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,96.88
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.47
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.31
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Min),A,103.88
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Max),A,104.12
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Min),A,177.75
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Max),A,178.12
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.88
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Min),A,194.0
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Max),A,194.12
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.12
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T21:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.38
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.44
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-27.19
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98706
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95389
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8403
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (Min),A,19.75
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (Max),A,20.12
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (Min),A,23.62
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (Max),A,23.75
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.75
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (Min),A,21.12
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (Max),A,21.25
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.25
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-29.25
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.06
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.25
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.81152
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99289
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8725
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (Min),A,12.88
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (Max),A,13.0
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (Min),A,46.25
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (Max),A,46.5
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.38
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (Min),A,14.25
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (Max),A,14.5
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.38
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.19
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.06
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.5
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90784
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93936
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9697
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (Min),A,16.0
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (Max),A,16.12
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
