Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (Min),A,38.0
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (Max),A,38.12
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.12
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (Min),A,56.25
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (Max),A,56.38
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.38
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.81
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.5
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.43
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94363
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98294
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9689
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (Min),A,61.38
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (Max),A,61.62
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.5
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (Min),A,126.38
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (Max),A,126.75
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,126.62
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (Min),A,87.88
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (Max),A,106.5
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,98.75
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.81
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Min),A,109.25
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Max),A,109.5
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Min),A,233.88
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Max),A,234.25
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.12
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Min),A,178.62
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Max),A,197.12
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.38
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.31
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.0
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.31
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9906
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87424
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91852
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (Min),A,23.75
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (Max),A,24.25
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (Min),A,15.38
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (Max),A,15.38
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.38
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (Min),A,28.62
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (Max),A,28.75
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.75
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-32.37
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.06
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.69
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.7872
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9874
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87597
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (Min),A,12.38
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (Max),A,12.5
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (Min),A,30.5
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (Max),A,30.62
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.62
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (Min),A,13.62
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (Max),A,13.88
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.75
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.13
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.25
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.0
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96555
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87601
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96548
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (Min),A,25.0
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (Max),A,25.25
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.12
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (Min),A,28.5
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (Max),A,29.0
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.75
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (Min),A,58.62
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (Max),A,59.0
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.75
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.06
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.69
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.44
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95938
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97574
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96524
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,29.0
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (Min),A,73.62
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (Max),A,74.12
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,73.88
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (Min),A,121.75
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (Max),A,122.12
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,121.88
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (Min),A,91.62
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (Max),A,91.75
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,91.62
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Min),A,134.0
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Max),A,134.38
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.25
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Min),A,195.12
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Max),A,195.25
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.12
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Min),A,192.25
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Max),A,192.38
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.38
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.32
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-18.0
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.63
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98621
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91864
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93237
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (Min),A,19.12
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (Max),A,19.88
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.62
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (Min),A,19.25
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (Max),A,19.38
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.38
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (Min),A,29.12
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (Max),A,29.38
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.25
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-27.88
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.82
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.0
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.83261
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99399
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98395
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (Min),A,13.75
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (Max),A,13.88
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.88
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (Min),A,42.88
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (Max),A,42.88
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.88
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (Min),A,31.25
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (Max),A,31.5
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.38
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.5
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.56
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.37
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9845
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95703
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93738
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (Min),A,31.0
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (Max),A,38.5
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (Min),A,43.38
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (Max),A,43.62
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (Min),A,43.25
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (Max),A,43.62
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.38
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.19
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.94
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.87
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95816
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98459
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96893
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,33.0
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (Min),A,75.25
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (Max),A,75.62
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,75.38
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (Min),A,136.12
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (Max),A,136.38
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,136.25
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (Min),A,94.12
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (Max),A,94.25
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,94.25
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Min),A,138.88
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Max),A,145.62
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.62
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Min),A,241.0
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Max),A,241.12
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.12
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Min),A,197.62
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Max),A,198.12
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.88
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.56
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.06
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.5
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98679
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98428
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91672
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (Min),A,17.88
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (Max),A,17.88
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.88
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (Min),A,37.38
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (Max),A,37.38
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.38
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (Min),A,28.75
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (Max),A,29.0
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.88
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-32.37
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.94
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.88
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.79425
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99332
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88229
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (Min),A,12.88
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (Max),A,13.12
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (Min),A,38.38
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (Max),A,38.38
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.38
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (Min),A,13.38
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (Max),A,13.5
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.0
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.88
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.5
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97247
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96646
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9779
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (Min),A,24.5
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (Max),A,24.62
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.62
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (Min),A,39.5
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (Max),A,39.75
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.62
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (Min),A,68.25
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (Max),A,68.88
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.62
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.0
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.62
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.56
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97574
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98291
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97177
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,33.0
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (Min),A,93.0
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (Max),A,93.25
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,93.12
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (Min),A,136.12
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (Max),A,141.38
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,138.75
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (Min),A,100.88
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (Max),A,101.0
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,100.88
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Min),A,147.12
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Max),A,147.38
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.25
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Min),A,251.12
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Max),A,256.88
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Min),A,210.75
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Max),A,211.62
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.25
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.32
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.75
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.5
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99301
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9512
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95105
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (Min),A,27.5
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (Max),A,27.62
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.62
