Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (Min),A,22.75
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (Max),A,23.0
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.88
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (Min),A,34.75
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (Max),A,35.25
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.0
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-27.32
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.62
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.94
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85251
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99216
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91778
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (Min),A,15.25
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (Max),A,15.38
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.25
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (Min),A,37.0
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (Max),A,37.0
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (Min),A,19.0
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (Max),A,19.12
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.88
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.44
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.81
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96661
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98224
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94611
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (Min),A,22.5
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (Max),A,22.5
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (Min),A,51.12
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (Max),A,51.25
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.25
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (Min),A,47.25
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (Max),A,47.62
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.5
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.25
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.93
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.13
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95718
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96872
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9697
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (Min),A,72.75
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (Max),A,72.75
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,72.75
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (Min),A,111.38
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (Max),A,111.62
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,111.5
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (Min),A,103.25
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (Max),A,103.75
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,103.5
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Min),A,137.12
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Max),A,137.12
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.12
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Min),A,221.88
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Max),A,222.38
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.25
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Min),A,204.5
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Max),A,205.0
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.75
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.94
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-18.75
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.5
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97485
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92432
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85113
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (Min),A,14.75
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (Max),A,14.88
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.88
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (Min),A,18.38
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (Max),A,18.5
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.38
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (Min),A,20.12
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (Max),A,20.88
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-29.56
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.75
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.0
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.83005
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99258
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91962
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (Min),A,12.5
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (Max),A,12.62
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (Min),A,37.0
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (Max),A,37.12
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (Min),A,19.0
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (Max),A,19.12
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.12
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.0
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.44
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.25
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9635
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98383
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92535
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (Min),A,25.62
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (Max),A,25.62
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.62
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (Min),A,51.75
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (Max),A,52.0
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.88
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (Min),A,45.25
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (Max),A,45.38
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.38
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.81
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.62
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.06
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94971
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98199
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97598
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (Min),A,64.5
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (Max),A,65.12
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.88
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (Min),A,115.62
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (Max),A,116.25
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,115.88
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (Min),A,111.12
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (Max),A,111.5
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,111.38
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Min),A,116.62
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Max),A,117.12
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.88
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Min),A,222.38
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Max),A,223.0
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.62
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Min),A,194.25
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Max),A,195.5
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.88
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T20:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,7.5
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-29.62
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.19
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98199
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.81463
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95804
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (Min),A,26.75
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (Max),A,26.88
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.88
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (Min),A,12.88
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (Max),A,12.88
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.88
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (Min),A,35.25
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (Max),A,35.62
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-26.12
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.44
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.69
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86764
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99322
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93805
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (Min),A,16.75
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (Max),A,17.25
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (Min),A,46.25
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (Max),A,46.25
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.25
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (Min),A,19.75
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (Max),A,19.75
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.75
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.93
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.06
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.75
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94305
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93948
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91302
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (Min),A,17.12
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (Max),A,17.25
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.25
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (Min),A,32.62
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (Max),A,32.62
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.62
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (Min),A,36.5
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (Max),A,36.5
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.81
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.75
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.06
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9248
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99353
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97171
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,43.0
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (Min),A,56.62
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (Max),A,56.62
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.62
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (Min),A,173.75
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (Max),A,173.88
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,173.88
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (Min),A,104.62
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (Max),A,105.0
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,104.75
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.91
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.95
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.84
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.86
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.44
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.45
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,65.0
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Min),A,115.0
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Max),A,115.5
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.25
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Min),A,263.25
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Max),A,263.38
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.25
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Min),A,195.88
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Max),A,196.38
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.12
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.88
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.18
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.69
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97983
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91049
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95447
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (Min),A,17.62
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (Max),A,17.88
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.75
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (Min),A,18.0
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (Max),A,18.12
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (Min),A,36.5
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (Max),A,36.75
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.62
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-31.37
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.69
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,6.87
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.80478
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99097
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92236
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (Min),A,13.25
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (Max),A,13.25
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.25
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (Min),A,37.12
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (Max),A,38.0
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.62
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (Min),A,13.88
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (Max),A,15.12
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.75
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.69
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.37
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.87
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92917
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95688
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92871
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (Min),A,17.5
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (Max),A,17.5
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (Min),A,38.5
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (Max),A,38.62
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (Min),A,34.0
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (Max),A,42.75
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.88
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.87
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.38
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.37
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95782
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98849
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97812
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,37.0
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (Min),A,70.0
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (Max),A,70.12
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.12
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (Min),A,149.38
