Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (Max),A,149.75
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,149.62
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (Min),A,104.38
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (Max),A,104.88
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,104.62
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.86
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.86
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.14
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.16
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.27
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Min),A,117.5
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Max),A,117.62
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.62
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Min),A,242.38
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Max),A,243.12
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.88
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Min),A,188.25
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Max),A,197.5
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.62
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.75
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-31.69
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.63
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97195
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.79419
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96332
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (Min),A,16.75
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (Max),A,17.0
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.88
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (Min),A,12.62
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (Max),A,12.75
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.62
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (Min),A,39.5
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (Max),A,40.0
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.75
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-32.75
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.56
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.75
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.7911
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98538
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91617
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (Min),A,12.38
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (Max),A,12.38
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.38
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (Min),A,34.0
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (Max),A,34.12
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (Min),A,15.75
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (Max),A,16.12
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.69
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.19
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.63
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97012
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90393
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96225
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (Min),A,24.38
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (Max),A,24.5
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.38
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (Min),A,26.5
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (Max),A,26.75
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.62
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (Min),A,52.5
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (Max),A,52.5
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.5
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.56
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.62
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.0
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96414
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99039
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98065
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,36.0
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (Min),A,70.0
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (Max),A,70.25
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,70.12
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (Min),A,148.0
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (Max),A,148.0
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,148.0
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (Min),A,114.5
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (Max),A,114.75
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,114.62
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.06
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.14
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Min),A,122.75
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Max),A,123.0
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.88
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Min),A,218.88
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Max),A,218.88
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.88
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Min),A,222.38
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Max),A,222.62
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.25
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.87
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.69
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96948
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93225
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92996
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (Min),A,18.75
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (Max),A,19.0
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (Min),A,18.25
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (Max),A,18.5
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.38
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (Min),A,28.62
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (Max),A,30.38
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.75
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-27.06
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.06
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.63
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85098
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98767
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9494
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (Min),A,13.62
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (Max),A,13.62
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.62
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (Min),A,36.0
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (Max),A,36.12
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.12
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (Min),A,24.62
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (Max),A,24.62
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.62
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.13
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.13
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.13
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9512
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95657
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97006
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (Min),A,16.12
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (Max),A,17.0
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.75
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (Min),A,36.5
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (Max),A,36.62
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (Min),A,55.12
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (Max),A,55.38
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.25
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.93
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.19
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.13
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9711
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98962
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98538
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,38.0
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (Min),A,75.0
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (Max),A,84.62
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,82.25
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (Min),A,157.0
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (Max),A,157.12
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,157.0
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (Min),A,122.38
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (Max),A,122.88
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,122.62
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.78
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.03
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.55
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Min),A,122.88
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Max),A,132.88
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.38
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Min),A,247.25
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Max),A,247.38
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.38
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Min),A,230.38
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Max),A,232.5
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.62
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.12
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.56
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.19
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98718
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95706
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9563
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (Min),A,18.12
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (Max),A,18.25
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.25
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (Min),A,20.38
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (Max),A,20.62
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (Min),A,34.88
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (Max),A,36.5
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-37.5
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.31
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.5
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.75854
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99039
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86297
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (Min),A,11.88
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (Max),A,12.12
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (Min),A,38.38
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (Max),A,38.5
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.38
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (Min),A,15.12
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (Max),A,15.25
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.12
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.31
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.25
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.31
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9834
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90149
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97183
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (Min),A,23.5
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (Max),A,23.88
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.75
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (Min),A,26.5
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (Max),A,27.12
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.88
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (Min),A,57.25
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (Max),A,59.25
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.75
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.12
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.13
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.06
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97852
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98392
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9827
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,33.0
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (Min),A,90.0
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (Max),A,90.62
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,90.38
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (Min),A,136.0
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (Max),A,136.5
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,136.25
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (Min),A,121.38
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (Max),A,121.62
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,121.5
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.02
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.09
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.19
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.66
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.8
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Min),A,142.25
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Max),A,142.75
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Min),A,220.5
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Max),A,221.62
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.25
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Min),A,228.0
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Max),A,230.25
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.12
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.12
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.19
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.0
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98434
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96295
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91229
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (Min),A,22.25
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (Max),A,22.75
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.38
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (Min),A,25.75
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (Max),A,25.75
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.75
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (Min),A,22.0
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (Max),A,22.5
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.25
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-35.81
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.88
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.37
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.76379
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99048
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94327
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (Min),A,12.12
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (Max),A,12.25
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.12
