Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (Min),A,38.88
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (Max),A,39.12
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (Min),A,22.38
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (Max),A,22.62
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.0
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-20.88
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.5
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98245
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86548
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97186
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (Min),A,23.88
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (Max),A,24.12
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.12
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (Min),A,25.25
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (Max),A,25.5
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.38
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (Min),A,58.75
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (Max),A,61.12
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.12
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.44
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.81
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.06
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.965
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.983
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98386
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,32.0
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,29.0
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (Min),A,79.0
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (Max),A,79.25
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,79.12
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (Min),A,129.88
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (Max),A,130.0
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,129.88
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (Min),A,120.62
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (Max),A,121.5
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,121.12
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.44
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Min),A,135.75
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Max),A,136.12
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.88
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Min),A,218.38
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Max),A,218.88
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.62
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Min),A,224.38
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Max),A,226.12
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.25
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T19:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.06
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-31.25
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.87
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99414
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.81335
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93433
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (Min),A,27.25
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (Max),A,28.12
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.88
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (Min),A,11.62
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (Max),A,11.75
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.75
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (Min),A,22.88
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (Max),A,24.75
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.25
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-36.37
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.56
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.56
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.76233
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99225
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95187
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (Min),A,11.88
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (Max),A,12.0
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (Min),A,48.62
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (Max),A,49.12
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.88
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (Min),A,23.12
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (Max),A,23.25
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.25
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,0.44
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.94
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.69
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99066
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.8927
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98175
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (Min),A,33.5
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (Max),A,33.62
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.62
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (Min),A,26.88
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (Max),A,27.0
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.88
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (Min),A,73.75
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (Max),A,74.0
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.88
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.25
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.5
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.31
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95282
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9895
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98221
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,37.0
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (Min),A,59.0
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (Max),A,59.25
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.12
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (Min),A,151.38
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (Max),A,151.5
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,151.38
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (Min),A,129.12
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (Max),A,129.62
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,129.5
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.41
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.44
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Min),A,129.38
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Max),A,130.25
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Min),A,236.38
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Max),A,236.62
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Min),A,248.5
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Max),A,251.25
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.94
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.0
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.5
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93118
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89908
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94501
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (Min),A,11.12
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (Max),A,11.12
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.12
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (Min),A,17.5
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (Max),A,17.5
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (Min),A,29.25
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (Max),A,30.25
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.75
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-36.63
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.69
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.13
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.75833
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98862
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9621
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (Min),A,12.5
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (Max),A,12.5
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (Min),A,35.38
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (Max),A,35.38
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.38
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (Min),A,28.12
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (Max),A,28.12
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.12
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,3.62
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.5
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.0
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98282
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94604
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98596
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (Min),A,24.0
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (Max),A,24.12
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (Min),A,39.38
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (Max),A,39.5
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (Min),A,81.38
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (Max),A,81.5
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,81.5
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.5
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.75
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.82
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9592
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99326
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99127
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,46.0
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,39.0
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (Min),A,68.88
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (Max),A,69.0
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,68.88
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (Min),A,184.25
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (Max),A,184.38
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,184.25
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (Min),A,159.62
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (Max),A,159.88
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,159.75
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.14
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.19
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.58
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.66
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.48
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,67.0
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,73.0
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Min),A,114.5
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Max),A,114.75
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.62
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Min),A,275.12
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Max),A,275.12
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.12
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Min),A,298.0
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Max),A,299.0
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.5
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.06
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.25
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.63
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90423
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95044
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97409
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (Min),A,10.38
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (Max),A,10.5
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (Min),A,20.25
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (Max),A,20.38
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.25
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (Min),A,35.5
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (Max),A,37.38
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.88
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.5
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.94
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.56
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88525
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9794
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94379
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (Min),A,16.12
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (Max),A,18.62
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.62
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (Min),A,25.0
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (Max),A,25.12
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.12
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (Min),A,24.12
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (Max),A,24.38
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.25
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.56
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.69
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.31
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97562
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90842
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97739
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (Min),A,19.0
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (Max),A,19.12
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (Min),A,31.38
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (Max),A,31.5
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (Min),A,68.12
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (Max),A,68.38
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.25
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.56
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.88
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.94
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96869
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98837
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99078
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,39.0
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,39.0
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (Min),A,76.75
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (Max),A,77.25
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,77.0
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (Min),A,157.62
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (Max),A,162.12
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,159.38
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (Min),A,160.0
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (Max),A,160.38
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,160.25
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.23
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.31
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.08
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Min),A,121.62
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Max),A,124.38
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Min),A,233.38
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Max),A,237.88
