Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.12
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Min),A,287.5
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Max),A,289.25
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.12
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.18
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.88
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.5
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88281
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99088
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96622
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (Min),A,9.38
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (Max),A,10.75
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (Min),A,45.25
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (Max),A,45.38
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.25
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (Min),A,40.75
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (Max),A,41.12
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.88
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.75
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-0.06
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.94
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89981
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98212
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93567
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (Min),A,18.75
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (Max),A,19.12
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (Min),A,24.88
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (Max),A,25.12
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (Min),A,23.88
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (Max),A,24.5
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.12
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,3.12
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.81
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.81
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97671
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88373
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97418
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (Min),A,27.38
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (Max),A,27.5
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.38
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (Min),A,28.0
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (Max),A,28.25
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.12
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (Min),A,69.88
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (Max),A,71.12
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,70.5
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.13
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.56
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.63
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94919
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99155
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9823
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,39.0
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (Min),A,62.62
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (Max),A,64.0
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,63.38
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (Min),A,156.25
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (Max),A,156.75
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,156.38
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (Min),A,124.12
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (Max),A,129.62
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,125.25
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.91
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.09
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.45
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.77
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Min),A,118.38
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Max),A,118.88
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Min),A,252.75
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Max),A,253.5
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.12
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Min),A,259.38
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Max),A,264.0
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.38
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.19
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.44
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.31
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95102
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95966
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9653
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (Min),A,10.75
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (Max),A,11.5
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.12
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (Min),A,26.0
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (Max),A,26.12
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (Min),A,47.38
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (Max),A,49.88
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.38
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-31.44
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.31
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.37
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.80856
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97281
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94961
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (Min),A,12.25
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (Max),A,12.38
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.25
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (Min),A,26.38
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (Max),A,26.62
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (Min),A,28.75
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (Max),A,29.38
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.88
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.0
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.44
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.31
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98709
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91485
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98596
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (Min),A,28.25
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (Max),A,28.38
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.38
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (Min),A,30.12
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (Max),A,30.38
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.38
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (Min),A,87.25
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (Max),A,87.62
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,87.38
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.5
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.94
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.94
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98059
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99182
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98746
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,42.0
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,37.0
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (Min),A,84.62
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (Max),A,85.12
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,84.88
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (Min),A,170.25
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (Max),A,170.75
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,170.62
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (Min),A,151.38
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (Max),A,151.62
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,151.5
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.83
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.91
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,76.0
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Min),A,135.25
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Max),A,135.38
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.25
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Min),A,252.0
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Max),A,252.38
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.25
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Min),A,315.12
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Max),A,317.12
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.62
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.37
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.0
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.63
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9556
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9754
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95282
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (Min),A,9.5
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (Max),A,10.25
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.88
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (Min),A,31.38
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (Max),A,31.5
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.5
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (Min),A,36.38
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (Max),A,36.62
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.0
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-1.38
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.06
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92428
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98947
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94015
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (Min),A,17.5
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (Max),A,17.88
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.75
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (Min),A,31.25
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (Max),A,31.75
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (Min),A,22.12
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (Max),A,22.12
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.12
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.0
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.25
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.06
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9653
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9259
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.987
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (Min),A,18.5
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (Max),A,18.88
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.75
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (Min),A,33.25
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (Max),A,33.25
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.25
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (Min),A,68.88
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (Max),A,70.75
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.88
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.69
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.06
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.94
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98502
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99228
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98166
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,41.0
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (Min),A,101.12
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (Max),A,101.38
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,101.25
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (Min),A,167.25
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (Max),A,167.5
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,167.38
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (Min),A,122.12
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (Max),A,122.38
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,122.25
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.7
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,64.0
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Min),A,147.12
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Max),A,147.25
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.25
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Min),A,262.38
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Max),A,262.75
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.62
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Min),A,249.38
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Max),A,251.12
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.25
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T18:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.62
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.06
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.06
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97195
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99045
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97653
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (Min),A,15.88
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (Max),A,16.75
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.38
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (Min),A,48.5
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (Max),A,48.75
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.62
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (Min),A,43.25
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (Max),A,43.25
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.25
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.19
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.06
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.0
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97406
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99307
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93414
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (Min),A,33.25
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (Max),A,33.38
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.25
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (Min),A,37.25
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (Max),A,45.38
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.75
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (Min),A,16.5
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (Max),A,16.75
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.62
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.31
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-20.94
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.38
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98709
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86703
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98547
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (Min),A,31.25
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (Max),A,40.5
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.88
945080,Stanbrook Place Monkston,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (Min),A,25.75
